ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 00:00,2,0.000,ALERT,213.74,299.67,59.949,1500004804,"201051344000645","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,773750.6,773750.6,13788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004806,2221550.00
07/14/2017 00:00,2,0.000,ALERT,212.61,298.47,59.949,1500004804,"274151322000085","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,984579.4,984579.4,13702,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004808,2221551.00
07/14/2017 00:00,2,0.000,ALERT,213.74,299.37,59.954,1500004804,"201051344000633","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,760633.6,760633.6,13838,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004810,2221552.00
07/14/2017 00:00,2,0.000,ALERT,213.29,299.37,59.949,1500004804,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,764175.4,764175.4,13810,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004811,2221553.00
07/14/2017 00:00,2,0.000,ALERT,212.61,299.07,59.949,1500004804,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,759107.8,759107.8,13801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004813,2221554.00
07/14/2017 00:00,2,0.000,ALERT,212.38,298.17,59.917,1500004804,"274151322000052","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,1024156.4,1024156.4,13709,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004815,2221555.00
07/14/2017 00:00,2,0.000,ALERT,213.06,299.37,59.959,1500004804,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,772220.7,772220.7,13800,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004817,2221556.00
07/14/2017 00:00,2,0.000,ALERT,212.61,299.07,59.954,1500004804,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,763633.0,763633.0,13826,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004819,2221557.00
07/14/2017 00:00,2,0.000,ALERT,213.51,299.97,59.965,1500004804,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,752912.4,752912.4,13792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004820,2221558.00
07/14/2017 00:00,2,0.000,ALERT,212.38,299.07,59.965,1500004804,"201051344000955","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,772622.1,772622.1,13812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004822,2221559.00
07/14/2017 00:00,2,0.000,ALERT,212.83,297.87,59.954,1500004804,"274151322000094","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,843700.2,843700.2,14052,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004824,2221560.00
07/14/2017 00:00,2,0.000,ALERT,212.83,299.67,59.954,1500004804,"201051344000579","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,782389.0,782389.0,13799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004826,2221561.00
07/14/2017 00:00,2,0.000,ALERT,212.83,299.67,59.959,1500004804,"201051344000890","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,766654.2,766654.2,13812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004828,2221562.00
07/14/2017 00:00,2,0.000,ALERT,212.83,298.47,60.002,1500004804,"201051344000438","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,769140.3,769140.3,13797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004829,2221563.00
07/14/2017 00:00,2,0.000,ALERT,213.06,298.47,59.954,1500004804,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,694976.9,694976.9,13830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004831,2221564.00
07/14/2017 00:00,2,0.000,ALERT,212.61,298.77,59.959,1500004804,"274151322000083","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1013817.9,1013817.9,13716,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004833,2221565.00
07/14/2017 00:00,2,0.000,ALERT,213.29,298.47,59.959,1500004804,"274151322000076","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,1081872.9,1081872.9,13720,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004835,2221566.00
07/14/2017 00:00,2,0.000,ALERT,212.83,299.97,59.965,1500004804,"201051344000868","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,762581.5,762581.5,13814,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004837,2221567.00
07/14/2017 00:00,2,0.000,ALERT,212.38,299.67,59.954,1500004804,"274151322000095","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1071438.5,1071438.5,13732,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004838,2221568.00
07/14/2017 00:00,2,0.000,ALERT,212.83,299.37,59.959,1500004804,"201051344000988","219011344069620",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,667410.1,667410.1,13798,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004840,2221569.00
07/14/2017 00:00,2,0.000,ALERT,212.83,298.47,59.965,1500004804,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,769438.3,769438.3,13801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004842,2221570.00
07/14/2017 00:00,2,0.000,ALERT,212.83,299.37,59.965,1500004804,"201051344000458","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,774014.2,774014.2,13785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004844,2221571.00
07/14/2017 00:00,2,0.000,ALERT,213.51,299.07,59.981,1500004804,"201051344000853","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,775102.2,775102.2,13800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004846,2221572.00
07/14/2017 00:00,2,0.000,ALERT,213.29,299.37,59.970,1500004804,"201051344000685","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,768991.4,768991.4,13827,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004847,2221573.00
07/14/2017 00:00,2,0.000,ALERT,213.06,298.77,59.970,1500004804,"201051344000917","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,765650.8,765650.8,13815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004849,2221574.00
07/14/2017 00:00,2,0.000,ALERT,213.29,299.67,59.970,1500004804,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,773655.3,773655.3,13809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004851,2221575.00
07/14/2017 00:00,2,0.000,ALERT,213.29,299.07,59.975,1500004804,"201051344000651","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,762464.1,762464.1,13804,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004853,2221576.00
07/14/2017 00:00,2,0.000,ALERT,212.38,298.17,59.970,1500004804,"274151322000088","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,972503.0,972503.0,13711,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004855,2221577.00
07/14/2017 00:00,2,0.000,ALERT,213.29,298.17,59.965,1500004804,"274151322000068","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,844369.3,844369.3,14065,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004856,2221578.00
07/14/2017 00:00,2,0.000,ALERT,212.61,299.07,59.996,1500004804,"201051344001135","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,757952.5,757952.5,13786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004858,2221579.00
07/14/2017 00:00,2,0.000,ALERT,212.83,300.27,59.970,1500004804,"201051344000594","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,777178.7,777178.7,13798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004860,2221580.00
07/14/2017 00:00,2,0.000,ALERT,213.06,299.07,59.965,1500004804,"201051344001203","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,767566.6,767566.6,13829,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004862,2221581.00
07/14/2017 00:00,2,0.000,ALERT,212.38,299.07,59.965,1500004804,"274151322000054","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,989153.9,989153.9,13694,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004864,2221582.00
07/14/2017 00:00,2,0.000,ALERT,213.51,299.37,59.954,1500004804,"201051344000867","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,761363.6,761363.6,13831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004865,2221583.00
07/14/2017 00:00,2,0.000,ALERT,212.83,299.07,59.986,1500004804,"201051344001093","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,765620.1,765620.1,13823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004867,2221584.00
07/14/2017 00:00,2,0.000,ALERT,213.06,299.37,59.986,1500004804,"201051344000900","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,782984.6,782984.6,13823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004869,2221585.00
07/14/2017 00:00,2,0.000,ALERT,213.29,299.07,59.965,1500004804,"201051344000648","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,770606.6,770606.6,13798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004871,2221586.00
07/14/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1500004804,"201051344000569","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,785008.4,785008.4,13777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004873,2221587.00
07/14/2017 00:00,2,0.000,ALERT,213.29,299.97,59.975,1500004804,"201051344000983","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,775636.1,775636.1,13805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500004874,2221588.00
07/14/2017 00:00,2,0.000,ALERT,213.06,299.37,59.970,1500004804,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,760276.1,760276.1,13805,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004876,2221589.00
07/14/2017 00:00,2,0.000,ALERT,213.74,300.27,59.965,1500004804,"201051344000576","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,774803.0,774803.0,13808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004878,2221590.00
07/14/2017 00:00,2,0.000,ALERT,212.83,297.87,60.002,1500004804,"274151322000087","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,963426.3,963426.3,13900,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500004880,2221591.00
07/14/2017 00:15,2,0.000,ALERT,213.74,299.97,59.970,1500005703,"201051344000645","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,773750.6,773750.6,13790,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005705,2221592.00
07/14/2017 00:15,2,0.000,ALERT,213.06,298.77,59.959,1500005703,"274151322000085","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,984579.4,984579.4,13704,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005707,2221593.00
07/14/2017 00:15,2,0.000,ALERT,213.96,299.67,59.996,1500005703,"201051344000633","219011344069620",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,760633.6,760633.6,13840,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005709,2221594.00
07/14/2017 00:15,2,0.000,ALERT,213.51,300.27,60.012,1500005703,"201051344000469","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,764175.4,764175.4,13812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005711,2221595.00
07/14/2017 00:15,2,0.000,ALERT,212.61,298.77,59.965,1500005703,"201051344000646","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,759107.8,759107.8,13803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005713,2221596.00
07/14/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1500005703,"274151322000052","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1024156.4,1024156.4,13711,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005714,2221597.00
07/14/2017 00:15,2,0.000,ALERT,213.29,299.37,59.949,1500005703,"201051344000585","219011344069620",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,772220.7,772220.7,13802,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005716,2221598.00
07/14/2017 00:15,2,0.000,ALERT,213.06,299.67,59.922,1500005703,"201051344001230","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,763633.0,763633.0,13828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005718,2221599.00
07/14/2017 00:15,2,0.000,ALERT,213.74,300.27,59.965,1500005703,"201051344000582","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,752912.4,752912.4,13794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005720,2221600.00
07/14/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1500005703,"201051344000955","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,772622.1,772622.1,13814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005721,2221601.00
07/14/2017 00:15,2,0.000,ALERT,213.06,298.77,59.954,1500005703,"274151322000094","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,843700.2,843700.2,14054,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005723,2221602.00
07/14/2017 00:15,2,0.000,ALERT,213.29,300.57,59.959,1500005703,"201051344000579","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,782389.0,782389.0,13801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005725,2221603.00
07/14/2017 00:15,2,0.000,ALERT,213.29,300.27,59.965,1500005703,"201051344000890","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,766654.2,766654.2,13814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005727,2221604.00
07/14/2017 00:15,2,0.000,ALERT,213.29,299.37,59.981,1500005703,"201051344000438","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,769140.3,769140.3,13799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005729,2221605.00
07/14/2017 00:15,2,0.000,ALERT,213.51,299.07,60.007,1500005703,"201051344000417","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,694976.9,694976.9,13832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005730,2221606.00
07/14/2017 00:15,2,0.000,ALERT,212.83,299.37,59.965,1500005703,"274151322000083","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1013817.9,1013817.9,13718,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005732,2221607.00
07/14/2017 00:15,2,0.000,ALERT,213.74,298.77,59.954,1500005703,"274151322000076","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1081872.9,1081872.9,13722,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005734,2221608.00
07/14/2017 00:15,2,0.000,ALERT,213.06,300.57,59.970,1500005703,"201051344000868","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,762581.5,762581.5,13816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005736,2221609.00
07/14/2017 00:15,2,0.000,ALERT,212.83,299.97,59.949,1500005703,"274151322000095","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1071438.5,1071438.5,13734,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005738,2221610.00
07/14/2017 00:15,2,0.000,ALERT,213.06,299.97,59.959,1500005703,"201051344000988","219011344069620",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,667410.1,667410.1,13800,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005740,2221611.00
07/14/2017 00:15,2,0.000,ALERT,213.06,298.77,59.959,1500005703,"201051344001025","219011344069620",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,769438.3,769438.3,13803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005742,2221612.00
07/14/2017 00:15,2,0.000,ALERT,213.29,300.27,59.965,1500005703,"201051344000458","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,774014.2,774014.2,13787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005743,2221613.00
07/14/2017 00:15,2,0.000,ALERT,213.96,299.97,59.912,1500005703,"201051344000853","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,775102.2,775102.2,13802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005745,2221614.00
07/14/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1500005703,"201051344000685","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,768991.4,768991.4,13829,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005747,2221615.00
07/14/2017 00:15,2,0.000,ALERT,213.29,299.37,59.917,1500005703,"201051344000917","219011344069620",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,765650.8,765650.8,13817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005749,2221616.00
07/14/2017 00:15,2,0.000,ALERT,213.51,299.97,60.007,1500005703,"201051344001145","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,773655.3,773655.3,13811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005751,2221617.00
07/14/2017 00:15,2,0.000,ALERT,213.29,298.77,59.965,1500005703,"201051344000651","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,762464.1,762464.1,13806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005752,2221618.00
07/14/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1500005703,"274151322000088","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,972503.0,972503.0,13713,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005754,2221619.00
07/14/2017 00:15,2,0.000,ALERT,213.51,298.17,59.954,1500005703,"274151322000068","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,844369.3,844369.3,14067,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005756,2221620.00
07/14/2017 00:15,2,0.000,ALERT,212.83,299.07,59.965,1500005703,"201051344001135","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,757952.5,757952.5,13788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005758,2221621.00
07/14/2017 00:15,2,0.000,ALERT,213.06,300.57,59.949,1500005703,"201051344000594","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,777178.7,777178.7,13800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005759,2221622.00
07/14/2017 00:15,2,0.000,ALERT,213.29,299.37,59.965,1500005703,"201051344001203","219011344069620",0.00,13.30,0,296.36,302.98,0.0,0.0,0.000,767566.6,767566.6,13831,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005761,2221623.00
07/14/2017 00:15,2,0.000,ALERT,212.61,298.77,59.954,1500005703,"274151322000054","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,989153.9,989153.9,13696,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005763,2221624.00
07/14/2017 00:15,2,0.000,ALERT,213.51,299.67,59.965,1500005703,"201051344000867","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,761363.6,761363.6,13833,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005765,2221625.00
07/14/2017 00:15,2,0.000,ALERT,213.06,299.07,59.975,1500005703,"201051344001093","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,765620.1,765620.1,13825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005767,2221626.00
07/14/2017 00:15,2,0.000,ALERT,213.06,299.97,59.970,1500005703,"201051344000900","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,782984.6,782984.6,13825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005768,2221627.00
07/14/2017 00:15,2,0.000,ALERT,213.51,299.37,59.944,1500005703,"201051344000648","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,770606.6,770606.6,13800,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005770,2221628.00
07/14/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1500005703,"201051344000569","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,785008.4,785008.4,13779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005772,2221629.00
07/14/2017 00:15,2,0.000,ALERT,213.29,300.27,59.965,1500005703,"201051344000983","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,775636.1,775636.1,13807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005774,2221630.00
07/14/2017 00:15,2,0.000,ALERT,213.51,299.67,59.970,1500005703,"201051344001158","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,760276.1,760276.1,13807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500005776,2221631.00
07/14/2017 00:15,2,0.000,ALERT,213.74,300.57,60.002,1500005703,"201051344000576","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,774803.0,774803.0,13810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005778,2221632.00
07/14/2017 00:15,2,0.000,ALERT,213.06,299.07,59.954,1500005703,"274151322000087","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,963426.3,963426.3,13902,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500005779,2221633.00
07/14/2017 00:30,2,0.000,ALERT,213.96,300.27,59.986,1500006603,"201051344000645","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,773750.6,773750.6,13792,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006605,2221634.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.37,59.949,1500006603,"274151322000085","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,984579.4,984579.4,13706,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006607,2221635.00
07/14/2017 00:30,2,0.000,ALERT,213.96,299.67,59.991,1500006603,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,760633.6,760633.6,13842,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006609,2221636.00
07/14/2017 00:30,2,0.000,ALERT,213.29,300.27,60.007,1500006603,"201051344000469","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,764175.4,764175.4,13814,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006610,2221637.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.67,60.034,1500006603,"201051344000646","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,759107.8,759107.8,13805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006612,2221638.00
07/14/2017 00:30,2,0.000,ALERT,212.61,300.57,59.986,1500006603,"274151322000052","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,1024156.4,1024156.4,13713,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006614,2221639.00
07/14/2017 00:30,2,0.000,ALERT,213.74,299.97,59.970,1500006603,"201051344000585","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,772220.7,772220.7,13804,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006616,2221640.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.97,59.986,1500006603,"201051344001230","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,763633.0,763633.0,13830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006618,2221641.00
07/14/2017 00:30,2,0.000,ALERT,213.96,300.87,59.991,1500006603,"201051344000582","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,752912.4,752912.4,13796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006619,2221642.00
07/14/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1500006603,"201051344000955","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,772622.1,772622.1,13816,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006621,2221643.00
07/14/2017 00:30,2,0.000,ALERT,213.06,299.07,59.991,1500006603,"274151322000094","219011344069620",0.00,14.00,0,297.26,300.27,0.0,0.0,0.000,843700.2,843700.2,14056,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006623,2221644.00
07/14/2017 00:30,2,0.000,ALERT,213.29,300.57,59.965,1500006603,"201051344000579","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,782389.0,782389.0,13803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006625,2221645.00
07/14/2017 00:30,2,0.000,ALERT,213.51,300.57,60.002,1500006603,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,766654.2,766654.2,13816,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006627,2221646.00
07/14/2017 00:30,2,0.000,ALERT,213.51,299.67,60.028,1500006603,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,769140.3,769140.3,13801,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006628,2221647.00
07/14/2017 00:30,2,0.000,ALERT,213.51,299.07,60.018,1500006603,"201051344000417","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,694976.9,694976.9,13834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006630,2221648.00
07/14/2017 00:30,2,0.000,ALERT,213.06,300.27,60.012,1500006603,"274151322000083","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,1013817.9,1013817.9,13720,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006632,2221649.00
07/14/2017 00:30,2,0.000,ALERT,213.74,299.67,59.975,1500006603,"274151322000076","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,1081872.9,1081872.9,13724,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006634,2221650.00
07/14/2017 00:30,2,0.000,ALERT,213.06,300.87,59.996,1500006603,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,762581.5,762581.5,13818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006636,2221651.00
07/14/2017 00:30,2,0.000,ALERT,212.83,300.27,59.981,1500006603,"274151322000095","219011344069620",0.00,13.70,0,298.77,301.77,0.0,0.0,0.000,1071438.5,1071438.5,13736,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006637,2221652.00
07/14/2017 00:30,2,0.000,ALERT,213.06,300.27,59.949,1500006603,"201051344000988","219011344069620",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,667410.1,667410.1,13802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006639,2221653.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.37,59.991,1500006603,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,769438.3,769438.3,13805,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006641,2221654.00
07/14/2017 00:30,2,0.000,ALERT,213.29,300.27,60.002,1500006603,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006643,2221655.00
07/14/2017 00:30,2,0.000,ALERT,213.96,299.97,59.996,1500006603,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,775102.2,775102.2,13804,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006645,2221656.00
07/14/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1500006603,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,768991.4,768991.4,13831,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006646,2221657.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.37,59.981,1500006603,"201051344000917","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,765650.8,765650.8,13819,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006648,2221658.00
07/14/2017 00:30,2,0.000,ALERT,213.51,300.27,59.991,1500006603,"201051344001145","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,773655.3,773655.3,13813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006650,2221659.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1500006603,"201051344000651","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,762464.1,762464.1,13808,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006652,2221660.00
07/14/2017 00:30,2,0.000,ALERT,211.93,297.87,59.975,1500006603,"274151322000088","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,972503.0,972503.0,13715,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006654,2221661.00
07/14/2017 00:30,2,0.000,ALERT,212.83,297.57,60.002,1500006603,"274151322000068","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,844369.3,844369.3,14069,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006655,2221662.00
07/14/2017 00:30,2,0.000,ALERT,213.06,299.97,60.018,1500006603,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,757952.5,757952.5,13790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006657,2221663.00
07/14/2017 00:30,2,0.000,ALERT,212.83,300.57,59.970,1500006603,"201051344000594","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,777178.7,777178.7,13802,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006659,2221664.00
07/14/2017 00:30,2,0.000,ALERT,213.51,299.97,60.012,1500006603,"201051344001203","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,767566.6,767566.6,13833,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006661,2221665.00
07/14/2017 00:30,2,0.000,ALERT,212.16,298.17,59.933,1500006603,"274151322000054","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,989153.9,989153.9,13698,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006663,2221666.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1500006603,"201051344000867","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,761363.6,761363.6,13835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006665,2221667.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1500006603,"201051344001093","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,765620.1,765620.1,13827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006666,2221668.00
07/14/2017 00:30,2,0.000,ALERT,212.83,299.97,59.986,1500006603,"201051344000900","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,782984.6,782984.6,13827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006668,2221669.00
07/14/2017 00:30,2,0.000,ALERT,213.29,299.37,59.970,1500006603,"201051344000648","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,770606.6,770606.6,13802,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006670,2221670.00
07/14/2017 00:30,2,0.000,ALERT,213.06,300.27,59.975,1500006603,"201051344000569","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,785008.4,785008.4,13781,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006672,2221671.00
07/14/2017 00:30,2,0.000,ALERT,213.06,300.27,59.944,1500006603,"201051344000983","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,775636.1,775636.1,13809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006674,2221672.00
07/14/2017 00:30,2,0.000,ALERT,213.06,299.67,60.007,1500006603,"201051344001158","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,760276.1,760276.1,13809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006676,2221673.00
07/14/2017 00:30,2,0.000,ALERT,213.51,300.27,59.954,1500006603,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,774803.0,774803.0,13812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500006678,2221674.00
07/14/2017 00:30,2,0.000,ALERT,212.16,297.57,59.981,1500006603,"274151322000087","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,963426.3,963426.3,13904,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500006679,2221675.00
07/14/2017 00:45,2,0.000,ALERT,212.16,298.17,60.002,1500007503,"201051344000645","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,773750.6,773750.6,13794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007505,2221676.00
07/14/2017 00:45,2,0.000,ALERT,211.03,296.66,59.965,1500007503,"274151322000085","219011344069620",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,984579.4,984579.4,13708,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007507,2221677.00
07/14/2017 00:45,2,0.000,ALERT,212.38,298.17,59.975,1500007503,"201051344000633","219011344069620",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,760633.6,760633.6,13844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007508,2221678.00
07/14/2017 00:45,2,0.000,ALERT,211.93,298.17,59.996,1500007503,"201051344000469","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,764175.4,764175.4,13816,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007510,2221679.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.17,60.002,1500007503,"201051344000646","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,759107.8,759107.8,13807,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007512,2221680.00
07/14/2017 00:45,2,0.000,ALERT,210.57,296.66,59.981,1500007503,"274151322000052","219011344069620",0.00,14.30,0,294.86,301.47,0.0,0.0,0.000,1024156.4,1024156.4,13715,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007514,2221681.00
07/14/2017 00:45,2,0.000,ALERT,212.16,298.77,59.986,1500007503,"201051344000585","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,772220.7,772220.7,13806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007515,2221682.00
07/14/2017 00:45,2,0.000,ALERT,211.93,298.47,60.034,1500007503,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,763633.0,763633.0,13832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007517,2221683.00
07/14/2017 00:45,2,0.000,ALERT,212.38,299.07,60.012,1500007503,"201051344000582","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,752912.4,752912.4,13798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007519,2221684.00
07/14/2017 00:45,2,0.000,ALERT,211.48,298.17,59.996,1500007503,"201051344000955","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,772622.1,772622.1,13818,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007521,2221685.00
07/14/2017 00:45,2,0.000,ALERT,211.03,296.36,59.996,1500007503,"274151322000094","219011344069620",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,843700.2,843700.2,14058,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007523,2221686.00
07/14/2017 00:45,2,0.000,ALERT,211.93,298.77,59.996,1500007503,"201051344000579","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,782389.0,782389.0,13805,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007524,2221687.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.77,59.965,1500007503,"201051344000890","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,766654.2,766654.2,13818,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007526,2221688.00
07/14/2017 00:45,2,0.000,ALERT,211.93,298.17,59.991,1500007503,"201051344000438","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,769140.3,769140.3,13803,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007528,2221689.00
07/14/2017 00:45,2,0.000,ALERT,211.93,297.57,59.996,1500007503,"201051344000417","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,694976.9,694976.9,13836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007530,2221690.00
07/14/2017 00:45,2,0.000,ALERT,211.03,297.26,59.996,1500007503,"274151322000083","219011344069620",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,1013817.9,1013817.9,13722,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007532,2221691.00
07/14/2017 00:45,2,0.000,ALERT,211.48,296.36,59.959,1500007503,"274151322000076","219011344069620",0.00,14.30,0,294.86,301.17,0.0,0.0,0.000,1081872.9,1081872.9,13726,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007533,2221692.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.77,60.002,1500007503,"201051344000868","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,762581.5,762581.5,13820,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007535,2221693.00
