ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 00:45,2,0.000,ALERT,211.03,297.57,59.991,1500007503,"274151322000095","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,1071438.5,1071438.5,13738,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007537,2221694.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.17,59.996,1500007503,"201051344000988","219011344069620",0.00,13.30,0,294.56,301.47,0.0,0.0,0.000,667410.1,667410.1,13804,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007539,2221695.00
07/14/2017 00:45,2,0.000,ALERT,211.70,297.57,59.959,1500007503,"201051344001025","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,769438.3,769438.3,13807,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007541,2221696.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.47,59.991,1500007503,"201051344000458","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,774014.2,774014.2,13791,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007543,2221697.00
07/14/2017 00:45,2,0.000,ALERT,212.38,298.17,59.996,1500007503,"201051344000853","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,775102.2,775102.2,13806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007544,2221698.00
07/14/2017 00:45,2,0.000,ALERT,212.16,298.17,59.996,1500007503,"201051344000685","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,768991.4,768991.4,13833,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007546,2221699.00
07/14/2017 00:45,2,0.000,ALERT,211.93,297.87,59.991,1500007503,"201051344000917","219011344069620",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,765650.8,765650.8,13821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007548,2221700.00
07/14/2017 00:45,2,0.000,ALERT,212.16,298.77,60.002,1500007503,"201051344001145","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,773655.3,773655.3,13815,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007550,2221701.00
07/14/2017 00:45,2,0.000,ALERT,211.93,297.26,59.991,1500007503,"201051344000651","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,762464.1,762464.1,13810,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007551,2221702.00
07/14/2017 00:45,2,0.000,ALERT,210.80,296.36,59.986,1500007503,"274151322000088","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,972503.0,972503.0,13717,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007553,2221703.00
07/14/2017 00:45,2,0.000,ALERT,211.70,296.06,59.981,1500007503,"274151322000068","219011344069620",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,844369.3,844369.3,14071,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007555,2221704.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.17,59.996,1500007503,"201051344001135","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,757952.5,757952.5,13792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007557,2221705.00
07/14/2017 00:45,2,0.000,ALERT,211.70,299.07,59.991,1500007503,"201051344000594","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,777178.7,777178.7,13804,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007559,2221706.00
07/14/2017 00:45,2,0.000,ALERT,211.93,297.87,59.975,1500007503,"201051344001203","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,767566.6,767566.6,13835,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007560,2221707.00
07/14/2017 00:45,2,0.000,ALERT,210.80,296.96,59.996,1500007503,"274151322000054","219011344069620",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,989153.9,989153.9,13700,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007562,2221708.00
07/14/2017 00:45,2,0.000,ALERT,212.16,297.87,59.991,1500007503,"201051344000867","219011344069620",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,761363.6,761363.6,13837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007564,2221709.00
07/14/2017 00:45,2,0.000,ALERT,212.16,298.47,59.986,1500007503,"201051344001093","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,765620.1,765620.1,13829,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007566,2221710.00
07/14/2017 00:45,2,0.000,ALERT,211.70,298.17,59.975,1500007503,"201051344000900","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,782984.6,782984.6,13829,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007568,2221711.00
07/14/2017 00:45,2,0.000,ALERT,211.93,297.57,59.981,1500007503,"201051344000648","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,770606.6,770606.6,13804,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500007570,2221712.00
07/14/2017 00:45,2,0.000,ALERT,211.93,299.07,59.970,1500007503,"201051344000569","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,785008.4,785008.4,13783,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007572,2221713.00
07/14/2017 00:45,2,0.000,ALERT,211.93,298.47,59.975,1500007503,"201051344000983","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,775636.1,775636.1,13811,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007574,2221714.00
07/14/2017 00:45,2,0.000,ALERT,211.93,298.17,59.970,1500007503,"201051344001158","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,760276.1,760276.1,13811,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007575,2221715.00
07/14/2017 00:45,2,0.000,ALERT,212.38,299.07,59.965,1500007503,"201051344000576","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,774803.0,774803.0,13814,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007577,2221716.00
07/14/2017 00:45,2,0.000,ALERT,211.03,296.36,59.954,1500007503,"274151322000087","219011344069620",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,963426.3,963426.3,13906,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500007579,2221717.00
07/14/2017 01:00,2,0.000,ALERT,212.16,297.87,60.012,1500008403,"201051344000645","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,773750.6,773750.6,13796,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008405,2221718.00
07/14/2017 01:00,2,0.000,ALERT,211.48,297.26,60.023,1500008403,"274151322000085","219011344069620",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,984579.4,984579.4,13710,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008407,2221719.00
07/14/2017 01:00,2,0.000,ALERT,212.38,297.87,59.975,1500008403,"201051344000633","219011344069620",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,760633.6,760633.6,13846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008409,2221720.00
07/14/2017 01:00,2,0.000,ALERT,211.70,297.87,60.007,1500008403,"201051344000469","219011344069620",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,764175.4,764175.4,13818,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008411,2221721.00
07/14/2017 01:00,2,0.000,ALERT,211.70,297.87,60.002,1500008403,"201051344000646","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,759107.8,759107.8,13809,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008412,2221722.00
07/14/2017 01:00,2,0.000,ALERT,211.03,297.26,59.986,1500008403,"274151322000052","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1024156.4,1024156.4,13717,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008414,2221723.00
07/14/2017 01:00,2,0.000,ALERT,212.38,298.47,60.002,1500008403,"201051344000585","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,772220.7,772220.7,13808,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008416,2221724.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.77,60.002,1500008403,"201051344001230","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,763633.0,763633.0,13834,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008418,2221725.00
07/14/2017 01:00,2,0.000,ALERT,212.61,299.37,60.012,1500008403,"201051344000582","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,752912.4,752912.4,13800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008420,2221726.00
07/14/2017 01:00,2,0.000,ALERT,211.70,298.47,59.965,1500008403,"201051344000955","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,772622.1,772622.1,13820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008421,2221727.00
07/14/2017 01:00,2,0.000,ALERT,211.25,296.36,60.007,1500008403,"274151322000094","219011344069620",0.00,14.00,0,294.26,297.57,0.0,0.0,0.000,843700.2,843700.2,14060,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008423,2221728.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.77,59.991,1500008403,"201051344000579","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,782389.0,782389.0,13807,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008425,2221729.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.77,60.012,1500008403,"201051344000890","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,766654.2,766654.2,13820,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008427,2221730.00
07/14/2017 01:00,2,0.000,ALERT,212.16,298.17,60.012,1500008403,"201051344000438","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,769140.3,769140.3,13805,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008429,2221731.00
07/14/2017 01:00,2,0.000,ALERT,212.38,298.17,60.012,1500008403,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,694976.9,694976.9,13838,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008430,2221732.00
07/14/2017 01:00,2,0.000,ALERT,211.25,296.96,60.002,1500008403,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1013817.9,1013817.9,13724,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008432,2221733.00
07/14/2017 01:00,2,0.000,ALERT,211.93,296.96,59.996,1500008403,"274151322000076","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1081872.9,1081872.9,13728,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008434,2221734.00
07/14/2017 01:00,2,0.000,ALERT,211.93,299.07,60.007,1500008403,"201051344000868","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,762581.5,762581.5,13822,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008436,2221735.00
07/14/2017 01:00,2,0.000,ALERT,211.03,297.57,60.007,1500008403,"274151322000095","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1071438.5,1071438.5,13740,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008438,2221736.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.47,60.007,1500008403,"201051344000988","219011344069620",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,667410.1,667410.1,13806,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008440,2221737.00
07/14/2017 01:00,2,0.000,ALERT,211.93,297.57,59.996,1500008403,"201051344001025","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,769438.3,769438.3,13809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008442,2221738.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.17,60.007,1500008403,"201051344000458","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,774014.2,774014.2,13793,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008443,2221739.00
07/14/2017 01:00,2,0.000,ALERT,212.61,298.17,59.996,1500008403,"201051344000853","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,775102.2,775102.2,13808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008445,2221740.00
07/14/2017 01:00,2,0.000,ALERT,212.16,298.17,59.996,1500008403,"201051344000685","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,768991.4,768991.4,13835,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008447,2221741.00
07/14/2017 01:00,2,0.000,ALERT,211.93,297.26,59.996,1500008403,"201051344000917","219011344069620",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,765650.8,765650.8,13823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008449,2221742.00
07/14/2017 01:00,2,0.000,ALERT,212.38,298.47,59.996,1500008403,"201051344001145","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,773655.3,773655.3,13817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008451,2221743.00
07/14/2017 01:00,2,0.000,ALERT,212.16,297.57,60.002,1500008403,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,762464.1,762464.1,13812,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008452,2221744.00
07/14/2017 01:00,2,0.000,ALERT,210.80,296.36,59.981,1500008403,"274151322000088","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,972503.0,972503.0,13719,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008454,2221745.00
07/14/2017 01:00,2,0.000,ALERT,211.93,296.36,59.991,1500008403,"274151322000068","219011344069620",0.00,15.00,0,294.26,297.57,0.0,0.0,0.000,844369.3,844369.3,14073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008456,2221746.00
07/14/2017 01:00,2,0.000,ALERT,211.70,298.17,59.986,1500008403,"201051344001135","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,757952.5,757952.5,13794,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008458,2221747.00
07/14/2017 01:00,2,0.000,ALERT,211.93,299.07,59.991,1500008403,"201051344000594","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,777178.7,777178.7,13806,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008459,2221748.00
07/14/2017 01:00,2,0.000,ALERT,212.16,297.87,59.996,1500008403,"201051344001203","219011344069620",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,767566.6,767566.6,13837,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008461,2221749.00
07/14/2017 01:00,2,0.000,ALERT,211.03,296.96,59.981,1500008403,"274151322000054","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,989153.9,989153.9,13702,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008463,2221750.00
07/14/2017 01:00,2,0.000,ALERT,212.38,298.17,59.991,1500008403,"201051344000867","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,761363.6,761363.6,13839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008465,2221751.00
07/14/2017 01:00,2,0.000,ALERT,212.16,298.47,60.034,1500008403,"201051344001093","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,765620.1,765620.1,13831,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500008467,2221752.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.77,59.991,1500008403,"201051344000900","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,782984.6,782984.6,13831,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008468,2221753.00
07/14/2017 01:00,2,0.000,ALERT,212.16,297.57,59.981,1500008403,"201051344000648","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,770606.6,770606.6,13806,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008470,2221754.00
07/14/2017 01:00,2,0.000,ALERT,211.93,298.77,59.981,1500008403,"201051344000569","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,785008.4,785008.4,13785,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008472,2221755.00
07/14/2017 01:00,2,0.000,ALERT,212.16,298.77,60.002,1500008403,"201051344000983","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,775636.1,775636.1,13813,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008474,2221756.00
07/14/2017 01:00,2,0.000,ALERT,212.16,298.47,59.970,1500008403,"201051344001158","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,760276.1,760276.1,13813,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008476,2221757.00
07/14/2017 01:00,2,0.000,ALERT,212.61,298.77,59.996,1500008403,"201051344000576","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,774803.0,774803.0,13816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008477,2221758.00
07/14/2017 01:00,2,0.000,ALERT,211.25,296.36,60.002,1500008403,"274151322000087","219011344069620",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,963426.3,963426.3,13908,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500008479,2221759.00
07/14/2017 01:15,2,0.000,ALERT,212.16,297.57,60.034,1500009304,"201051344000645","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,773750.6,773750.6,13798,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009306,2221760.00
07/14/2017 01:15,2,0.000,ALERT,211.25,296.96,59.954,1500009304,"274151322000085","219011344069620",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,984579.4,984579.4,13712,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009307,2221761.00
07/14/2017 01:15,2,0.000,ALERT,212.61,297.87,59.991,1500009304,"201051344000633","219011344069620",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,760633.6,760633.6,13848,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009309,2221762.00
07/14/2017 01:15,2,0.000,ALERT,211.93,297.87,59.996,1500009304,"201051344000469","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,764175.4,764175.4,13820,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009311,2221763.00
07/14/2017 01:15,2,0.000,ALERT,211.70,297.87,59.991,1500009304,"201051344000646","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,759107.8,759107.8,13811,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009313,2221764.00
07/14/2017 01:15,2,0.000,ALERT,210.80,295.76,59.991,1500009304,"274151322000052","219011344069620",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,1024156.4,1024156.4,13719,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009314,2221765.00
07/14/2017 01:15,2,0.000,ALERT,212.16,297.87,59.996,1500009304,"201051344000585","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,772220.7,772220.7,13810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009316,2221766.00
07/14/2017 01:15,2,0.000,ALERT,211.93,298.47,60.007,1500009304,"201051344001230","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,763633.0,763633.0,13836,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009318,2221767.00
07/14/2017 01:15,2,0.000,ALERT,212.61,298.77,60.007,1500009304,"201051344000582","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,752912.4,752912.4,13802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009320,2221768.00
07/14/2017 01:15,2,0.000,ALERT,211.70,298.17,60.034,1500009304,"201051344000955","219011344069620",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,772622.1,772622.1,13822,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009322,2221769.00
07/14/2017 01:15,2,0.000,ALERT,211.25,295.76,60.002,1500009304,"274151322000094","219011344069620",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,843700.2,843700.2,14062,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009323,2221770.00
07/14/2017 01:15,2,0.000,ALERT,211.93,298.47,60.002,1500009304,"201051344000579","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,782389.0,782389.0,13809,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009325,2221771.00
07/14/2017 01:15,2,0.000,ALERT,211.93,298.47,60.039,1500009304,"201051344000890","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,766654.2,766654.2,13822,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009327,2221772.00
07/14/2017 01:15,2,0.000,ALERT,212.16,297.87,60.023,1500009304,"201051344000438","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,769140.3,769140.3,13807,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009329,2221773.00
07/14/2017 01:15,2,0.000,ALERT,212.16,296.96,59.986,1500009304,"201051344000417","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,694976.9,694976.9,13840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009331,2221774.00
07/14/2017 01:15,2,0.000,ALERT,211.03,296.96,60.002,1500009304,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1013817.9,1013817.9,13726,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009332,2221775.00
07/14/2017 01:15,2,0.000,ALERT,211.70,296.66,60.002,1500009304,"274151322000076","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1081872.9,1081872.9,13730,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009334,2221776.00
07/14/2017 01:15,2,0.000,ALERT,211.93,298.77,60.002,1500009304,"201051344000868","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,762581.5,762581.5,13824,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009336,2221777.00
07/14/2017 01:15,2,0.000,ALERT,211.03,297.57,60.012,1500009304,"274151322000095","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1071438.5,1071438.5,13742,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009338,2221778.00
07/14/2017 01:15,2,0.000,ALERT,211.70,297.87,59.991,1500009304,"201051344000988","219011344069620",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,667410.1,667410.1,13808,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009340,2221779.00
07/14/2017 01:15,2,0.000,ALERT,211.70,296.96,60.012,1500009304,"201051344001025","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,769438.3,769438.3,13811,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009342,2221780.00
07/14/2017 01:15,2,0.000,ALERT,211.70,297.87,60.007,1500009304,"201051344000458","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,774014.2,774014.2,13795,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009343,2221781.00
07/14/2017 01:15,2,0.000,ALERT,212.61,297.87,59.970,1500009304,"201051344000853","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,775102.2,775102.2,13810,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009345,2221782.00
07/14/2017 01:15,2,0.000,ALERT,212.38,297.87,60.007,1500009304,"201051344000685","219011344069620",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,768991.4,768991.4,13837,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009347,2221783.00
07/14/2017 01:15,2,0.000,ALERT,211.93,297.26,60.007,1500009304,"201051344000917","219011344069620",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,765650.8,765650.8,13825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009349,2221784.00
07/14/2017 01:15,2,0.000,ALERT,212.38,298.47,60.002,1500009304,"201051344001145","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,773655.3,773655.3,13819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009350,2221785.00
07/14/2017 01:15,2,0.000,ALERT,212.16,297.26,60.002,1500009304,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,762464.1,762464.1,13814,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009352,2221786.00
07/14/2017 01:15,2,0.000,ALERT,210.57,296.36,60.002,1500009304,"274151322000088","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,972503.0,972503.0,13721,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009354,2221787.00
07/14/2017 01:15,2,0.000,ALERT,211.93,296.36,60.002,1500009304,"274151322000068","219011344069620",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,844369.3,844369.3,14075,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009356,2221788.00
07/14/2017 01:15,2,0.000,ALERT,211.70,297.87,60.034,1500009304,"201051344001135","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,757952.5,757952.5,13796,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009358,2221789.00
07/14/2017 01:15,2,0.000,ALERT,211.70,298.77,59.996,1500009304,"201051344000594","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,777178.7,777178.7,13808,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009360,2221790.00
07/14/2017 01:15,2,0.000,ALERT,211.93,297.57,60.002,1500009304,"201051344001203","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,767566.6,767566.6,13839,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009362,2221791.00
07/14/2017 01:15,2,0.000,ALERT,210.80,296.96,59.991,1500009304,"274151322000054","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,989153.9,989153.9,13704,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009363,2221792.00
07/14/2017 01:15,2,0.000,ALERT,212.38,297.87,59.991,1500009304,"201051344000867","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,761363.6,761363.6,13841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009365,2221793.00
07/14/2017 01:15,2,0.000,ALERT,212.16,297.87,60.028,1500009304,"201051344001093","219011344069620",0.00,14.00,0,296.36,299.67,0.0,0.0,0.000,765620.1,765620.1,13833,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009367,2221794.00
07/14/2017 01:15,2,0.000,ALERT,211.93,298.47,59.954,1500009304,"201051344000900","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,782984.6,782984.6,13833,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009369,2221795.00
07/14/2017 01:15,2,0.000,ALERT,212.16,297.57,60.034,1500009304,"201051344000648","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,770606.6,770606.6,13808,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009371,2221796.00
07/14/2017 01:15,2,0.000,ALERT,212.16,299.07,59.986,1500009304,"201051344000569","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,785008.4,785008.4,13787,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009372,2221797.00
07/14/2017 01:15,2,0.000,ALERT,212.16,298.77,59.986,1500009304,"201051344000983","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,775636.1,775636.1,13815,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009374,2221798.00
07/14/2017 01:15,2,0.000,ALERT,212.16,298.17,59.986,1500009304,"201051344001158","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,760276.1,760276.1,13815,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500009376,2221799.00
07/14/2017 01:15,2,0.000,ALERT,212.61,299.07,60.018,1500009304,"201051344000576","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,774803.0,774803.0,13818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009378,2221800.00
07/14/2017 01:15,2,0.000,ALERT,211.25,296.36,59.981,1500009304,"274151322000087","219011344069620",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,963426.3,963426.3,13910,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500009379,2221801.00
07/14/2017 01:30,2,0.000,ALERT,212.83,298.47,60.002,1500010204,"201051344000645","219011344069620",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,773750.6,773750.6,13800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010206,2221802.00
07/14/2017 01:30,2,0.000,ALERT,211.70,297.87,59.981,1500010204,"274151322000085","219011344069620",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,984579.4,984579.4,13714,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010207,2221803.00
07/14/2017 01:30,2,0.000,ALERT,212.83,298.17,59.965,1500010204,"201051344000633","219011344069620",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,760633.6,760633.6,13850,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010209,2221804.00
07/14/2017 01:30,2,0.000,ALERT,212.38,298.47,59.991,1500010204,"201051344000469","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,764175.4,764175.4,13822,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010211,2221805.00
07/14/2017 01:30,2,0.000,ALERT,211.93,298.47,59.986,1500010204,"201051344000646","219011344069620",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,759107.8,759107.8,13813,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010213,2221806.00
07/14/2017 01:30,2,0.000,ALERT,211.25,297.87,59.981,1500010204,"274151322000052","219011344069620",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,1024156.4,1024156.4,13721,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010214,2221807.00
07/14/2017 01:30,2,0.000,ALERT,212.61,298.77,59.986,1500010204,"201051344000585","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,772220.7,772220.7,13812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010216,2221808.00
07/14/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1500010204,"201051344001230","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,763633.0,763633.0,13838,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010218,2221809.00
07/14/2017 01:30,2,0.000,ALERT,212.83,299.67,59.991,1500010204,"201051344000582","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,752912.4,752912.4,13804,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010220,2221810.00
07/14/2017 01:30,2,0.000,ALERT,211.93,298.47,59.981,1500010204,"201051344000955","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,772622.1,772622.1,13824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010222,2221811.00
07/14/2017 01:30,2,0.000,ALERT,211.70,296.96,59.981,1500010204,"274151322000094","219011344069620",0.00,14.00,0,294.86,297.87,0.0,0.0,0.000,843700.2,843700.2,14064,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010224,2221812.00
07/14/2017 01:30,2,0.000,ALERT,212.38,299.37,59.986,1500010204,"201051344000579","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,782389.0,782389.0,13811,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010226,2221813.00
07/14/2017 01:30,2,0.000,ALERT,212.16,299.07,59.981,1500010204,"201051344000890","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,766654.2,766654.2,13824,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010228,2221814.00
07/14/2017 01:30,2,0.000,ALERT,212.38,298.47,59.981,1500010204,"201051344000438","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,769140.3,769140.3,13809,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010229,2221815.00
07/14/2017 01:30,2,0.000,ALERT,212.61,298.17,59.981,1500010204,"201051344000417","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,694976.9,694976.9,13842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010231,2221816.00
07/14/2017 01:30,2,0.000,ALERT,211.48,297.87,59.970,1500010204,"274151322000083","219011344069620",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1013817.9,1013817.9,13728,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010233,2221817.00
07/14/2017 01:30,2,0.000,ALERT,212.16,296.96,59.986,1500010204,"274151322000076","219011344069620",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,1081872.9,1081872.9,13732,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010235,2221818.00
07/14/2017 01:30,2,0.000,ALERT,212.38,299.07,59.996,1500010204,"201051344000868","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,762581.5,762581.5,13826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010237,2221819.00
07/14/2017 01:30,2,0.000,ALERT,211.25,298.17,59.975,1500010204,"274151322000095","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1071438.5,1071438.5,13744,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010238,2221820.00
07/14/2017 01:30,2,0.000,ALERT,212.16,298.47,59.981,1500010204,"201051344000988","219011344069620",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,667410.1,667410.1,13810,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010240,2221821.00
07/14/2017 01:30,2,0.000,ALERT,212.16,297.87,59.970,1500010204,"201051344001025","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,769438.3,769438.3,13813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010242,2221822.00
07/14/2017 01:30,2,0.000,ALERT,212.38,299.07,59.981,1500010204,"201051344000458","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,774014.2,774014.2,13797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010244,2221823.00
07/14/2017 01:30,2,0.000,ALERT,212.83,299.07,59.991,1500010204,"201051344000853","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,775102.2,775102.2,13812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010246,2221824.00
07/14/2017 01:30,2,0.000,ALERT,212.61,298.47,59.965,1500010204,"201051344000685","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,768991.4,768991.4,13839,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010247,2221825.00
07/14/2017 01:30,2,0.000,ALERT,212.38,298.17,59.981,1500010204,"201051344000917","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,765650.8,765650.8,13827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010249,2221826.00
07/14/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1500010204,"201051344001145","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,773655.3,773655.3,13821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010251,2221827.00
07/14/2017 01:30,2,0.000,ALERT,212.38,297.87,59.981,1500010204,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,762464.1,762464.1,13816,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010253,2221828.00
07/14/2017 01:30,2,0.000,ALERT,211.25,297.26,59.970,1500010204,"274151322000088","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,972503.0,972503.0,13723,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010255,2221829.00
07/14/2017 01:30,2,0.000,ALERT,212.16,297.26,59.954,1500010204,"274151322000068","219011344069620",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,844369.3,844369.3,14077,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010256,2221830.00
07/14/2017 01:30,2,0.000,ALERT,211.93,298.47,59.954,1500010204,"201051344001135","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,757952.5,757952.5,13798,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010258,2221831.00
07/14/2017 01:30,2,0.000,ALERT,212.16,299.37,59.975,1500010204,"201051344000594","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,777178.7,777178.7,13810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010260,2221832.00
07/14/2017 01:30,2,0.000,ALERT,212.38,298.17,60.002,1500010204,"201051344001203","219011344069620",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,767566.6,767566.6,13841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010262,2221833.00
07/14/2017 01:30,2,0.000,ALERT,211.25,297.26,59.959,1500010204,"274151322000054","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,989153.9,989153.9,13706,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010263,2221834.00
07/14/2017 01:30,2,0.000,ALERT,212.61,298.77,59.981,1500010204,"201051344000867","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,761363.6,761363.6,13843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010265,2221835.00
07/14/2017 01:30,2,0.000,ALERT,212.38,298.47,59.981,1500010204,"201051344001093","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,765620.1,765620.1,13835,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010267,2221836.00
07/14/2017 01:30,2,0.000,ALERT,212.16,298.47,59.981,1500010204,"201051344000900","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,782984.6,782984.6,13835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010269,2221837.00
