ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 01:30,2,0.000,ALERT,212.38,297.57,59.991,1500010204,"201051344000648","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,770606.6,770606.6,13810,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500010271,2221838.00
07/14/2017 01:30,2,0.000,ALERT,212.38,299.07,59.986,1500010204,"201051344000569","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,785008.4,785008.4,13789,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010272,2221839.00
07/14/2017 01:30,2,0.000,ALERT,212.38,299.07,59.954,1500010204,"201051344000983","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,775636.1,775636.1,13817,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010274,2221840.00
07/14/2017 01:30,2,0.000,ALERT,212.38,298.47,59.986,1500010204,"201051344001158","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,760276.1,760276.1,13817,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010276,2221841.00
07/14/2017 01:30,2,0.000,ALERT,212.83,299.37,59.981,1500010204,"201051344000576","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,774803.0,774803.0,13820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010278,2221842.00
07/14/2017 01:30,2,0.000,ALERT,211.48,296.96,59.981,1500010204,"274151322000087","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,963426.3,963426.3,13912,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500010280,2221843.00
07/14/2017 01:45,2,0.000,ALERT,212.83,299.07,59.996,1500011104,"201051344000645","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,773750.6,773750.6,13802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011106,2221844.00
07/14/2017 01:45,2,0.000,ALERT,211.48,297.57,59.986,1500011104,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,984579.4,984579.4,13716,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011108,2221845.00
07/14/2017 01:45,2,0.000,ALERT,213.06,299.07,59.981,1500011104,"201051344000633","219011344069620",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,760633.6,760633.6,13852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011109,2221846.00
07/14/2017 01:45,2,0.000,ALERT,212.38,299.07,59.981,1500011104,"201051344000469","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,764175.4,764175.4,13824,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011111,2221847.00
07/14/2017 01:45,2,0.000,ALERT,211.93,298.47,59.991,1500011104,"201051344000646","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,759107.8,759107.8,13815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011113,2221848.00
07/14/2017 01:45,2,0.000,ALERT,211.25,296.96,59.975,1500011104,"274151322000052","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1024156.4,1024156.4,13723,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011115,2221849.00
07/14/2017 01:45,2,0.000,ALERT,212.38,299.07,59.959,1500011104,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,772220.7,772220.7,13814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011116,2221850.00
07/14/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1500011104,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,763633.0,763633.0,13840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011118,2221851.00
07/14/2017 01:45,2,0.000,ALERT,212.83,299.67,59.981,1500011104,"201051344000582","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,752912.4,752912.4,13806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011120,2221852.00
07/14/2017 01:45,2,0.000,ALERT,211.93,298.77,59.986,1500011104,"201051344000955","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,772622.1,772622.1,13826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011122,2221853.00
07/14/2017 01:45,2,0.000,ALERT,211.70,297.26,59.981,1500011104,"274151322000094","219011344069620",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,843700.2,843700.2,14066,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011124,2221854.00
07/14/2017 01:45,2,0.000,ALERT,212.38,299.97,59.996,1500011104,"201051344000579","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,782389.0,782389.0,13813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011126,2221855.00
07/14/2017 01:45,2,0.000,ALERT,212.16,299.37,59.991,1500011104,"201051344000890","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,766654.2,766654.2,13826,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011127,2221856.00
07/14/2017 01:45,2,0.000,ALERT,211.93,298.17,59.991,1500011104,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,769140.3,769140.3,13811,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011129,2221857.00
07/14/2017 01:45,2,0.000,ALERT,212.38,298.17,59.996,1500011104,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,694976.9,694976.9,13844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011131,2221858.00
07/14/2017 01:45,2,0.000,ALERT,211.70,298.77,59.996,1500011104,"274151322000083","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,1013817.9,1013817.9,13730,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011133,2221859.00
07/14/2017 01:45,2,0.000,ALERT,212.16,297.57,59.996,1500011104,"274151322000076","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1081872.9,1081872.9,13734,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011135,2221860.00
07/14/2017 01:45,2,0.000,ALERT,212.38,299.97,60.023,1500011104,"201051344000868","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,762581.5,762581.5,13828,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011136,2221861.00
07/14/2017 01:45,2,0.000,ALERT,211.48,297.87,59.981,1500011104,"274151322000095","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1071438.5,1071438.5,13746,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011138,2221862.00
07/14/2017 01:45,2,0.000,ALERT,212.16,298.77,59.981,1500011104,"201051344000988","219011344069620",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,667410.1,667410.1,13812,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011140,2221863.00
07/14/2017 01:45,2,0.000,ALERT,211.70,297.87,59.996,1500011104,"201051344001025","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,769438.3,769438.3,13815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011142,2221864.00
07/14/2017 01:45,2,0.000,ALERT,212.38,299.07,59.959,1500011104,"201051344000458","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,774014.2,774014.2,13799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011144,2221865.00
07/14/2017 01:45,2,0.000,ALERT,212.83,298.77,60.023,1500011104,"201051344000853","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,775102.2,775102.2,13814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011146,2221866.00
07/14/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1500011104,"201051344000685","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,768991.4,768991.4,13841,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011148,2221867.00
07/14/2017 01:45,2,0.000,ALERT,212.16,298.17,59.986,1500011104,"201051344000917","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,765650.8,765650.8,13829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011149,2221868.00
07/14/2017 01:45,2,0.000,ALERT,212.16,298.77,59.986,1500011104,"201051344001145","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,773655.3,773655.3,13823,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011151,2221869.00
07/14/2017 01:45,2,0.000,ALERT,211.93,297.87,59.986,1500011104,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,762464.1,762464.1,13818,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011153,2221870.00
07/14/2017 01:45,2,0.000,ALERT,211.03,297.26,59.981,1500011104,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,972503.0,972503.0,13725,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011155,2221871.00
07/14/2017 01:45,2,0.000,ALERT,212.16,296.36,59.991,1500011104,"274151322000068","219011344069620",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,844369.3,844369.3,14079,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011157,2221872.00
07/14/2017 01:45,2,0.000,ALERT,211.48,298.17,59.986,1500011104,"201051344001135","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,757952.5,757952.5,13800,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011158,2221873.00
07/14/2017 01:45,2,0.000,ALERT,211.93,299.37,59.986,1500011104,"201051344000594","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,777178.7,777178.7,13812,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011160,2221874.00
07/14/2017 01:45,2,0.000,ALERT,212.16,298.17,59.981,1500011104,"201051344001203","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,767566.6,767566.6,13843,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011162,2221875.00
07/14/2017 01:45,2,0.000,ALERT,211.48,297.57,59.970,1500011104,"274151322000054","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,989153.9,989153.9,13708,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011164,2221876.00
07/14/2017 01:45,2,0.000,ALERT,212.38,298.17,59.981,1500011104,"201051344000867","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,761363.6,761363.6,13845,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011165,2221877.00
07/14/2017 01:45,2,0.000,ALERT,211.93,298.47,59.975,1500011104,"201051344001093","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,765620.1,765620.1,13837,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011167,2221878.00
07/14/2017 01:45,2,0.000,ALERT,212.16,298.77,59.970,1500011104,"201051344000900","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,782984.6,782984.6,13837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011169,2221879.00
07/14/2017 01:45,2,0.000,ALERT,212.38,298.47,59.981,1500011104,"201051344000648","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,770606.6,770606.6,13812,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011171,2221880.00
07/14/2017 01:45,2,0.000,ALERT,212.16,299.07,59.981,1500011104,"201051344000569","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,785008.4,785008.4,13791,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011173,2221881.00
07/14/2017 01:45,2,0.000,ALERT,212.16,299.37,59.970,1500011104,"201051344000983","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,775636.1,775636.1,13819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011175,2221882.00
07/14/2017 01:45,2,0.000,ALERT,212.16,298.47,59.975,1500011104,"201051344001158","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,760276.1,760276.1,13819,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500011176,2221883.00
07/14/2017 01:45,2,0.000,ALERT,212.61,299.37,60.007,1500011104,"201051344000576","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,774803.0,774803.0,13822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011178,2221884.00
07/14/2017 01:45,2,0.000,ALERT,211.70,296.66,59.975,1500011104,"274151322000087","219011344069620",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,963426.3,963426.3,13914,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500011180,2221885.00
07/14/2017 02:00,2,0.000,ALERT,212.61,298.77,59.970,1500012003,"201051344000645","219011344069620",0.00,13.30,0,284.94,300.87,0.0,0.0,0.000,773750.6,773750.6,13804,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012005,2221886.00
07/14/2017 02:00,2,0.000,ALERT,211.48,297.57,59.965,1500012003,"274151322000085","219011344069620",0.00,14.30,0,284.04,299.37,0.0,0.0,0.000,984579.4,984579.4,13718,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012007,2221887.00
07/14/2017 02:00,2,0.000,ALERT,212.61,298.47,59.975,1500012003,"201051344000633","219011344069620",0.00,13.00,0,283.74,300.57,0.0,0.0,0.000,760633.6,760633.6,13854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012009,2221888.00
07/14/2017 02:00,2,0.000,ALERT,212.16,298.77,59.965,1500012003,"201051344000469","219011344069620",0.00,12.30,0,284.64,300.57,0.0,0.0,0.000,764175.4,764175.4,13826,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012011,2221889.00
07/14/2017 02:00,2,0.000,ALERT,211.48,298.77,59.954,1500012003,"201051344000646","219011344069620",0.00,13.30,0,284.64,300.27,0.0,0.0,0.000,759107.8,759107.8,13817,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012012,2221890.00
07/14/2017 02:00,2,0.000,ALERT,211.03,296.96,59.965,1500012003,"274151322000052","219011344069620",0.00,14.70,0,284.04,299.67,0.0,0.0,0.000,1024156.4,1024156.4,13725,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012014,2221891.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.37,59.928,1500012003,"201051344000585","219011344069620",0.00,13.70,0,284.64,300.57,0.0,0.0,0.000,772220.7,772220.7,13816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012016,2221892.00
07/14/2017 02:00,2,0.000,ALERT,211.93,299.37,59.970,1500012003,"201051344001230","219011344069620",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,763633.0,763633.0,13842,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012018,2221893.00
07/14/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1500012003,"201051344000582","219011344069620",0.00,13.00,0,285.84,301.17,0.0,0.0,0.000,752912.4,752912.4,13808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012020,2221894.00
07/14/2017 02:00,2,0.000,ALERT,211.70,299.07,59.981,1500012003,"201051344000955","219011344069620",0.00,13.30,0,285.24,300.27,0.0,0.0,0.000,772622.1,772622.1,13828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012022,2221895.00
07/14/2017 02:00,2,0.000,ALERT,211.48,297.26,59.975,1500012003,"274151322000094","219011344069620",0.00,14.00,0,283.74,299.07,0.0,0.0,0.000,843700.2,843700.2,14068,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012023,2221896.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.67,59.981,1500012003,"201051344000579","219011344069620",0.00,13.30,0,285.54,301.77,0.0,0.0,0.000,782389.0,782389.0,13815,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012025,2221897.00
07/14/2017 02:00,2,0.000,ALERT,211.93,299.37,59.981,1500012003,"201051344000890","219011344069620",0.00,13.70,0,285.84,301.47,0.0,0.0,0.000,766654.2,766654.2,13828,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012027,2221898.00
07/14/2017 02:00,2,0.000,ALERT,211.93,298.77,59.975,1500012003,"201051344000438","219011344069620",0.00,13.00,0,285.54,300.87,0.0,0.0,0.000,769140.3,769140.3,13813,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012029,2221899.00
07/14/2017 02:00,2,0.000,ALERT,212.16,298.77,59.975,1500012003,"201051344000417","219011344069620",0.00,13.70,0,284.64,299.97,0.0,0.0,0.000,694976.9,694976.9,13846,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012031,2221900.00
07/14/2017 02:00,2,0.000,ALERT,211.48,297.87,59.970,1500012003,"274151322000083","219011344069620",0.00,14.30,0,284.34,299.97,0.0,0.0,0.000,1013817.9,1013817.9,13732,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012032,2221901.00
07/14/2017 02:00,2,0.000,ALERT,211.93,297.57,59.986,1500012003,"274151322000076","219011344069620",0.00,14.30,0,284.04,299.67,0.0,0.0,0.000,1081872.9,1081872.9,13736,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012034,2221902.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.97,59.949,1500012003,"201051344000868","219011344069620",0.00,13.00,0,285.84,301.77,0.0,0.0,0.000,762581.5,762581.5,13830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012036,2221903.00
07/14/2017 02:00,2,0.000,ALERT,211.25,298.77,59.975,1500012003,"274151322000095","219011344069620",0.00,13.70,0,285.24,299.97,0.0,0.0,0.000,1071438.5,1071438.5,13748,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012038,2221904.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.37,59.986,1500012003,"201051344000988","219011344069620",0.00,13.30,0,283.14,300.57,0.0,0.0,0.000,667410.1,667410.1,13814,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012040,2221905.00
07/14/2017 02:00,2,0.000,ALERT,211.70,298.47,59.986,1500012003,"201051344001025","219011344069620",0.00,13.00,0,284.64,300.87,0.0,0.0,0.000,769438.3,769438.3,13817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012042,2221906.00
07/14/2017 02:00,2,0.000,ALERT,211.93,299.37,59.986,1500012003,"201051344000458","219011344069620",0.00,14.00,0,285.24,301.17,0.0,0.0,0.000,774014.2,774014.2,13801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012043,2221907.00
07/14/2017 02:00,2,0.000,ALERT,212.83,299.07,59.986,1500012003,"201051344000853","219011344069620",0.00,13.00,0,285.24,300.87,0.0,0.0,0.000,775102.2,775102.2,13816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012045,2221908.00
07/14/2017 02:00,2,0.000,ALERT,212.38,299.37,59.986,1500012003,"201051344000685","219011344069620",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,768991.4,768991.4,13843,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012047,2221909.00
07/14/2017 02:00,2,0.000,ALERT,212.16,298.47,59.986,1500012003,"201051344000917","219011344069620",0.00,14.00,0,283.74,299.97,0.0,0.0,0.000,765650.8,765650.8,13831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012049,2221910.00
07/14/2017 02:00,2,0.000,ALERT,212.38,299.67,59.986,1500012003,"201051344001145","219011344069620",0.00,13.00,0,285.54,301.17,0.0,0.0,0.000,773655.3,773655.3,13825,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012051,2221911.00
07/14/2017 02:00,2,0.000,ALERT,212.16,298.47,59.944,1500012003,"201051344000651","219011344069620",0.00,12.70,0,284.64,299.97,0.0,0.0,0.000,762464.1,762464.1,13820,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012053,2221912.00
07/14/2017 02:00,2,0.000,ALERT,211.03,297.26,59.986,1500012003,"274151322000088","219011344069620",0.00,14.70,0,284.34,299.07,0.0,0.0,0.000,972503.0,972503.0,13727,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012054,2221913.00
07/14/2017 02:00,2,0.000,ALERT,211.93,297.26,59.949,1500012003,"274151322000068","219011344069620",0.00,15.00,0,283.74,298.47,0.0,0.0,0.000,844369.3,844369.3,14081,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012056,2221914.00
07/14/2017 02:00,2,0.000,ALERT,211.70,299.37,59.986,1500012003,"201051344001135","219011344069620",0.00,13.30,0,285.24,300.87,0.0,0.0,0.000,757952.5,757952.5,13802,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012058,2221915.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.97,59.938,1500012003,"201051344000594","219011344069620",0.00,13.30,0,285.54,301.17,0.0,0.0,0.000,777178.7,777178.7,13814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012060,2221916.00
07/14/2017 02:00,2,0.000,ALERT,211.93,298.77,59.975,1500012003,"201051344001203","219011344069620",0.00,13.30,0,285.24,302.37,0.0,0.0,0.000,767566.6,767566.6,13845,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012062,2221917.00
07/14/2017 02:00,2,0.000,ALERT,211.25,297.87,59.991,1500012003,"274151322000054","219011344069620",0.00,15.00,0,284.04,299.67,0.0,0.0,0.000,989153.9,989153.9,13710,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012064,2221918.00
07/14/2017 02:00,2,0.000,ALERT,212.61,299.07,59.991,1500012003,"201051344000867","219011344069620",0.00,13.70,0,284.94,300.87,0.0,0.0,0.000,761363.6,761363.6,13847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012065,2221919.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.07,59.954,1500012003,"201051344001093","219011344069620",0.00,14.00,0,285.24,300.27,0.0,0.0,0.000,765620.1,765620.1,13839,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012067,2221920.00
07/14/2017 02:00,2,0.000,ALERT,211.93,299.07,59.996,1500012003,"201051344000900","219011344069620",0.00,13.00,0,285.24,300.57,0.0,0.0,0.000,782984.6,782984.6,13839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012069,2221921.00
07/14/2017 02:00,2,0.000,ALERT,212.38,298.47,59.986,1500012003,"201051344000648","219011344069620",0.00,12.30,0,284.64,300.57,0.0,0.0,0.000,770606.6,770606.6,13814,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012071,2221922.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.67,59.991,1500012003,"201051344000569","219011344069620",0.00,13.30,0,285.84,301.47,0.0,0.0,0.000,785008.4,785008.4,13793,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012073,2221923.00
07/14/2017 02:00,2,0.000,ALERT,212.16,299.37,59.981,1500012003,"201051344000983","219011344069620",0.00,13.30,0,285.54,301.17,0.0,0.0,0.000,775636.1,775636.1,13821,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012075,2221924.00
07/14/2017 02:00,2,0.000,ALERT,212.16,298.77,59.991,1500012003,"201051344001158","219011344069620",0.00,12.70,0,284.94,300.27,0.0,0.0,0.000,760276.1,760276.1,13821,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012077,2221925.00
07/14/2017 02:00,2,0.000,ALERT,212.61,299.67,60.034,1500012003,"201051344000576","219011344069620",0.00,13.00,0,285.54,300.87,0.0,0.0,0.000,774803.0,774803.0,13824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012079,2221926.00
07/14/2017 02:00,2,0.000,ALERT,211.48,297.57,59.975,1500012003,"274151322000087","219011344069620",0.00,15.00,0,283.74,298.77,0.0,0.0,0.000,963426.3,963426.3,13916,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012080,2221927.00
07/14/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1500012904,"201051344000645","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,773750.6,773750.6,13806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012906,2221928.00
07/14/2017 02:15,2,0.000,ALERT,211.93,298.17,59.965,1500012904,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,984579.4,984579.4,13720,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012907,2221929.00
07/14/2017 02:15,2,0.000,ALERT,213.29,299.97,59.975,1500012904,"201051344000633","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,760633.6,760633.6,13856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012909,2221930.00
07/14/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1500012904,"201051344000469","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,764175.4,764175.4,13828,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012911,2221931.00
07/14/2017 02:15,2,0.000,ALERT,211.93,299.07,59.975,1500012904,"201051344000646","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,759107.8,759107.8,13819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012913,2221932.00
07/14/2017 02:15,2,0.000,ALERT,211.25,297.57,59.954,1500012904,"274151322000052","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1024156.4,1024156.4,13727,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012915,2221933.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.67,59.970,1500012904,"201051344000585","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,772220.7,772220.7,13818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012916,2221934.00
07/14/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1500012904,"201051344001230","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,763633.0,763633.0,13844,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012918,2221935.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.97,59.981,1500012904,"201051344000582","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,752912.4,752912.4,13810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012920,2221936.00
07/14/2017 02:15,2,0.000,ALERT,212.16,299.67,59.996,1500012904,"201051344000955","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,772622.1,772622.1,13830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012922,2221937.00
07/14/2017 02:15,2,0.000,ALERT,211.48,297.57,59.975,1500012904,"274151322000094","219011344069620",0.00,14.00,0,295.76,298.77,0.0,0.0,0.000,843700.2,843700.2,14070,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012924,2221938.00
07/14/2017 02:15,2,0.000,ALERT,212.38,300.27,59.986,1500012904,"201051344000579","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,782389.0,782389.0,13817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012926,2221939.00
07/14/2017 02:15,2,0.000,ALERT,212.38,299.97,59.981,1500012904,"201051344000890","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,766654.2,766654.2,13830,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012927,2221940.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1500012904,"201051344000438","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,769140.3,769140.3,13815,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012929,2221941.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.07,59.991,1500012904,"201051344000417","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,694976.9,694976.9,13848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012931,2221942.00
07/14/2017 02:15,2,0.000,ALERT,211.70,298.47,59.981,1500012904,"274151322000083","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1013817.9,1013817.9,13734,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012933,2221943.00
07/14/2017 02:15,2,0.000,ALERT,212.16,297.57,59.970,1500012904,"274151322000076","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1081872.9,1081872.9,13738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012935,2221944.00
07/14/2017 02:15,2,0.000,ALERT,212.61,300.57,59.981,1500012904,"201051344000868","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,762581.5,762581.5,13832,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012937,2221945.00
07/14/2017 02:15,2,0.000,ALERT,211.48,299.37,59.975,1500012904,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.27,0.0,0.0,0.000,1071438.5,1071438.5,13750,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012938,2221946.00
07/14/2017 02:15,2,0.000,ALERT,212.16,299.67,60.018,1500012904,"201051344000988","219011344069620",0.00,13.30,0,294.86,301.17,0.0,0.0,0.000,667410.1,667410.1,13816,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012940,2221947.00
07/14/2017 02:15,2,0.000,ALERT,212.38,298.77,59.949,1500012904,"201051344001025","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,769438.3,769438.3,13819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012942,2221948.00
07/14/2017 02:15,2,0.000,ALERT,212.38,299.97,59.949,1500012904,"201051344000458","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,774014.2,774014.2,13803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012944,2221949.00
07/14/2017 02:15,2,0.000,ALERT,213.06,299.97,59.981,1500012904,"201051344000853","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,775102.2,775102.2,13818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012946,2221950.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.37,59.996,1500012904,"201051344000685","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,768991.4,768991.4,13845,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012947,2221951.00
07/14/2017 02:15,2,0.000,ALERT,212.38,299.07,59.981,1500012904,"201051344000917","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,765650.8,765650.8,13833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012949,2221952.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.67,59.981,1500012904,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,773655.3,773655.3,13827,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012951,2221953.00
07/14/2017 02:15,2,0.000,ALERT,212.38,299.07,59.981,1500012904,"201051344000651","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,762464.1,762464.1,13822,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012953,2221954.00
07/14/2017 02:15,2,0.000,ALERT,211.25,297.87,59.959,1500012904,"274151322000088","219011344069620",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,972503.0,972503.0,13729,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012954,2221955.00
07/14/2017 02:15,2,0.000,ALERT,212.16,297.26,59.970,1500012904,"274151322000068","219011344069620",0.00,15.00,0,295.76,298.77,0.0,0.0,0.000,844369.3,844369.3,14083,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012956,2221956.00
07/14/2017 02:15,2,0.000,ALERT,212.16,299.67,60.018,1500012904,"201051344001135","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,757952.5,757952.5,13804,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012958,2221957.00
07/14/2017 02:15,2,0.000,ALERT,212.16,300.57,59.975,1500012904,"201051344000594","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,777178.7,777178.7,13816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012960,2221958.00
07/14/2017 02:15,2,0.000,ALERT,212.38,299.07,59.975,1500012904,"201051344001203","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,767566.6,767566.6,13847,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012962,2221959.00
07/14/2017 02:15,2,0.000,ALERT,211.70,298.47,59.965,1500012904,"274151322000054","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,989153.9,989153.9,13712,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012963,2221960.00
07/14/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1500012904,"201051344000867","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,761363.6,761363.6,13849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012965,2221961.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.67,59.954,1500012904,"201051344001093","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,765620.1,765620.1,13841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012967,2221962.00
07/14/2017 02:15,2,0.000,ALERT,212.38,300.27,59.975,1500012904,"201051344000900","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,782984.6,782984.6,13841,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012969,2221963.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1500012904,"201051344000648","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,770606.6,770606.6,13816,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012971,2221964.00
07/14/2017 02:15,2,0.000,ALERT,212.61,300.57,59.981,1500012904,"201051344000569","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,785008.4,785008.4,13795,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012972,2221965.00
07/14/2017 02:15,2,0.000,ALERT,212.61,300.27,59.975,1500012904,"201051344000983","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,775636.1,775636.1,13823,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012974,2221966.00
07/14/2017 02:15,2,0.000,ALERT,212.61,299.97,59.996,1500012904,"201051344001158","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,760276.1,760276.1,13823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012976,2221967.00
07/14/2017 02:15,2,0.000,ALERT,213.06,300.57,60.007,1500012904,"201051344000576","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,774803.0,774803.0,13826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500012978,2221968.00
07/14/2017 02:15,2,0.000,ALERT,211.70,296.96,59.991,1500012904,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,963426.3,963426.3,13918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500012980,2221969.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1500013803,"201051344000645","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,773750.6,773750.6,13808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013805,2221970.00
07/14/2017 02:30,2,0.000,ALERT,211.93,298.77,59.965,1500013803,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,984579.4,984579.4,13722,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013807,2221971.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.07,59.933,1500013803,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,760633.6,760633.6,13858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013809,2221972.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.67,59.970,1500013803,"201051344000469","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,764175.4,764175.4,13830,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013811,2221973.00
07/14/2017 02:30,2,0.000,ALERT,212.16,299.67,59.975,1500013803,"201051344000646","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,759107.8,759107.8,13821,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013812,2221974.00
07/14/2017 02:30,2,0.000,ALERT,211.70,298.77,59.965,1500013803,"274151322000052","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13729,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013814,2221975.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1500013803,"201051344000585","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,772220.7,772220.7,13820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013816,2221976.00
07/14/2017 02:30,2,0.000,ALERT,212.38,299.97,59.970,1500013803,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,763633.0,763633.0,13846,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013818,2221977.00
07/14/2017 02:30,2,0.000,ALERT,212.83,300.57,59.965,1500013803,"201051344000582","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,752912.4,752912.4,13812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013820,2221978.00
07/14/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1500013803,"201051344000955","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,772622.1,772622.1,13832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013821,2221979.00
07/14/2017 02:30,2,0.000,ALERT,211.93,298.47,59.965,1500013803,"274151322000094","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,843700.2,843700.2,14072,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013823,2221980.00
07/14/2017 02:30,2,0.000,ALERT,212.38,300.27,59.991,1500013803,"201051344000579","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,782389.0,782389.0,13819,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013825,2221981.00
