ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1500013803,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,766654.2,766654.2,13832,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013827,2221982.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1500013803,"201051344000438","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,769140.3,769140.3,13817,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013828,2221983.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.37,59.959,1500013803,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,694976.9,694976.9,13850,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013830,2221984.00
07/14/2017 02:30,2,0.000,ALERT,211.93,299.37,59.965,1500013803,"274151322000083","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1013817.9,1013817.9,13736,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013832,2221985.00
07/14/2017 02:30,2,0.000,ALERT,212.38,298.17,59.991,1500013803,"274151322000076","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13740,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013834,2221986.00
07/14/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1500013803,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,762581.5,762581.5,13834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013836,2221987.00
07/14/2017 02:30,2,0.000,ALERT,211.70,299.67,59.965,1500013803,"274151322000095","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13752,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013837,2221988.00
07/14/2017 02:30,2,0.000,ALERT,212.38,299.97,59.965,1500013803,"201051344000988","219011344069620",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,667410.1,667410.1,13818,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013839,2221989.00
07/14/2017 02:30,2,0.000,ALERT,212.38,299.07,59.959,1500013803,"201051344001025","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,769438.3,769438.3,13821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013841,2221990.00
07/14/2017 02:30,2,0.000,ALERT,212.38,299.97,59.965,1500013803,"201051344000458","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013843,2221991.00
07/14/2017 02:30,2,0.000,ALERT,213.06,299.67,59.959,1500013803,"201051344000853","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,775102.2,775102.2,13820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013845,2221992.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.67,59.965,1500013803,"201051344000685","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,768991.4,768991.4,13847,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013847,2221993.00
07/14/2017 02:30,2,0.000,ALERT,212.38,299.07,59.991,1500013803,"201051344000917","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,765650.8,765650.8,13835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013849,2221994.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1500013803,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013850,2221995.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.07,59.954,1500013803,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,762464.1,762464.1,13824,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013852,2221996.00
07/14/2017 02:30,2,0.000,ALERT,211.25,298.47,59.959,1500013803,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,972503.0,972503.0,13731,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013854,2221997.00
07/14/2017 02:30,2,0.000,ALERT,212.61,297.87,59.981,1500013803,"274151322000068","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,844369.3,844369.3,14085,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013856,2221998.00
07/14/2017 02:30,2,0.000,ALERT,212.16,299.67,59.933,1500013803,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,757952.5,757952.5,13806,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013858,2221999.00
07/14/2017 02:30,2,0.000,ALERT,212.38,300.57,59.965,1500013803,"201051344000594","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,777178.7,777178.7,13818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013860,2222000.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.67,59.996,1500013803,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,767566.6,767566.6,13849,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013861,2222001.00
07/14/2017 02:30,2,0.000,ALERT,211.70,299.67,59.965,1500013803,"274151322000054","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,989153.9,989153.9,13714,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013863,2222002.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1500013803,"201051344000867","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,761363.6,761363.6,13851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013865,2222003.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.97,59.970,1500013803,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,765620.1,765620.1,13843,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013867,2222004.00
07/14/2017 02:30,2,0.000,ALERT,212.38,299.97,59.970,1500013803,"201051344000900","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,782984.6,782984.6,13843,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013869,2222005.00
07/14/2017 02:30,2,0.000,ALERT,212.83,299.37,60.012,1500013803,"201051344000648","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,770606.6,770606.6,13818,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013870,2222006.00
07/14/2017 02:30,2,0.000,ALERT,212.38,300.27,59.975,1500013803,"201051344000569","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,785008.4,785008.4,13797,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013872,2222007.00
07/14/2017 02:30,2,0.000,ALERT,212.61,300.27,59.975,1500013803,"201051344000983","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,775636.1,775636.1,13825,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013874,2222008.00
07/14/2017 02:30,2,0.000,ALERT,212.61,299.67,59.975,1500013803,"201051344001158","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,760276.1,760276.1,13825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500013876,2222009.00
07/14/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1500013803,"201051344000576","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,774803.0,774803.0,13828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013878,2222010.00
07/14/2017 02:30,2,0.000,ALERT,211.70,297.87,59.965,1500013803,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,963426.3,963426.3,13920,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500013879,2222011.00
07/14/2017 02:45,2,0.000,ALERT,212.83,299.67,59.965,1500014705,"201051344000645","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,773750.6,773750.6,13810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014707,2222012.00
07/14/2017 02:45,2,0.000,ALERT,211.70,297.87,59.965,1500014705,"274151322000085","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,984579.4,984579.4,13724,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014709,2222013.00
07/14/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1500014705,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,760633.6,760633.6,13860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014710,2222014.00
07/14/2017 02:45,2,0.000,ALERT,212.38,299.67,59.933,1500014705,"201051344000469","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,764175.4,764175.4,13832,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014712,2222015.00
07/14/2017 02:45,2,0.000,ALERT,212.16,299.37,59.970,1500014705,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,759107.8,759107.8,13823,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014714,2222016.00
07/14/2017 02:45,2,0.000,ALERT,211.48,298.17,59.996,1500014705,"274151322000052","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1024156.4,1024156.4,13731,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014716,2222017.00
07/14/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1500014705,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,772220.7,772220.7,13822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014718,2222018.00
07/14/2017 02:45,2,0.000,ALERT,212.38,299.67,59.970,1500014705,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,763633.0,763633.0,13848,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014719,2222019.00
07/14/2017 02:45,2,0.000,ALERT,213.06,300.57,60.007,1500014705,"201051344000582","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,752912.4,752912.4,13814,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014721,2222020.00
07/14/2017 02:45,2,0.000,ALERT,212.16,299.67,59.981,1500014705,"201051344000955","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,772622.1,772622.1,13834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014723,2222021.00
07/14/2017 02:45,2,0.000,ALERT,211.48,297.26,59.938,1500014705,"274151322000094","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,843700.2,843700.2,14074,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014725,2222022.00
07/14/2017 02:45,2,0.000,ALERT,212.38,300.27,59.970,1500014705,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,782389.0,782389.0,13821,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014727,2222023.00
07/14/2017 02:45,2,0.000,ALERT,212.38,300.27,59.970,1500014705,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,766654.2,766654.2,13834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014728,2222024.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.97,59.959,1500014705,"201051344000438","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,769140.3,769140.3,13819,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014730,2222025.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1500014705,"201051344000417","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,694976.9,694976.9,13852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014732,2222026.00
07/14/2017 02:45,2,0.000,ALERT,211.48,298.47,59.959,1500014705,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1013817.9,1013817.9,13738,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014734,2222027.00
07/14/2017 02:45,2,0.000,ALERT,212.16,297.87,59.970,1500014705,"274151322000076","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13742,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014736,2222028.00
07/14/2017 02:45,2,0.000,ALERT,212.38,300.57,59.981,1500014705,"201051344000868","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,762581.5,762581.5,13836,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014737,2222029.00
07/14/2017 02:45,2,0.000,ALERT,211.25,299.07,59.970,1500014705,"274151322000095","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1071438.5,1071438.5,13754,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014739,2222030.00
07/14/2017 02:45,2,0.000,ALERT,212.16,299.67,59.981,1500014705,"201051344000988","219011344069620",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,667410.1,667410.1,13820,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014741,2222031.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.37,59.986,1500014705,"201051344001025","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,769438.3,769438.3,13823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014743,2222032.00
07/14/2017 02:45,2,0.000,ALERT,212.38,299.97,59.981,1500014705,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014745,2222033.00
07/14/2017 02:45,2,0.000,ALERT,213.06,299.97,59.986,1500014705,"201051344000853","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,775102.2,775102.2,13822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014747,2222034.00
07/14/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1500014705,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,768991.4,768991.4,13849,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014748,2222035.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.37,59.986,1500014705,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,765650.8,765650.8,13837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014750,2222036.00
07/14/2017 02:45,2,0.000,ALERT,212.83,300.27,59.975,1500014705,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014752,2222037.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.07,59.991,1500014705,"201051344000651","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,762464.1,762464.1,13826,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014754,2222038.00
07/14/2017 02:45,2,0.000,ALERT,211.25,298.47,59.981,1500014705,"274151322000088","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,972503.0,972503.0,13733,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014756,2222039.00
07/14/2017 02:45,2,0.000,ALERT,212.16,297.57,59.986,1500014705,"274151322000068","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,844369.3,844369.3,14087,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014757,2222040.00
07/14/2017 02:45,2,0.000,ALERT,212.16,299.67,59.996,1500014705,"201051344001135","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,757952.5,757952.5,13808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014759,2222041.00
07/14/2017 02:45,2,0.000,ALERT,212.38,300.57,59.938,1500014705,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,777178.7,777178.7,13820,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014761,2222042.00
07/14/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1500014705,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,767566.6,767566.6,13851,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014763,2222043.00
07/14/2017 02:45,2,0.000,ALERT,211.48,298.17,59.986,1500014705,"274151322000054","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,989153.9,989153.9,13716,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014765,2222044.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1500014705,"201051344000867","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,761363.6,761363.6,13853,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014767,2222045.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.67,59.981,1500014705,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,765620.1,765620.1,13845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014768,2222046.00
07/14/2017 02:45,2,0.000,ALERT,212.16,299.67,59.986,1500014705,"201051344000900","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,782984.6,782984.6,13845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014770,2222047.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.37,59.991,1500014705,"201051344000648","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,770606.6,770606.6,13820,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014772,2222048.00
07/14/2017 02:45,2,0.000,ALERT,212.38,300.27,60.002,1500014705,"201051344000569","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,785008.4,785008.4,13799,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014774,2222049.00
07/14/2017 02:45,2,0.000,ALERT,212.38,299.97,59.981,1500014705,"201051344000983","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,775636.1,775636.1,13827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014776,2222050.00
07/14/2017 02:45,2,0.000,ALERT,212.61,299.67,59.975,1500014705,"201051344001158","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,760276.1,760276.1,13827,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014777,2222051.00
07/14/2017 02:45,2,0.000,ALERT,212.83,300.27,59.986,1500014705,"201051344000576","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,774803.0,774803.0,13830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500014779,2222052.00
07/14/2017 02:45,2,0.000,ALERT,211.70,297.26,59.975,1500014705,"274151322000087","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,963426.3,963426.3,13922,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500014781,2222053.00
07/14/2017 03:00,2,0.000,ALERT,213.06,299.97,59.981,1500015603,"201051344000645","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,773750.6,773750.6,13812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015605,2222054.00
07/14/2017 03:00,2,0.000,ALERT,211.93,298.17,59.975,1500015603,"274151322000085","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,984579.4,984579.4,13726,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015607,2222055.00
07/14/2017 03:00,2,0.000,ALERT,213.06,299.67,59.975,1500015603,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,760633.6,760633.6,13862,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015608,2222056.00
07/14/2017 03:00,2,0.000,ALERT,212.83,299.97,59.975,1500015603,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,764175.4,764175.4,13834,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015610,2222057.00
07/14/2017 03:00,2,0.000,ALERT,212.38,299.67,59.975,1500015603,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,759107.8,759107.8,13825,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015612,2222058.00
07/14/2017 03:00,2,0.000,ALERT,211.48,298.77,59.954,1500015603,"274151322000052","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13733,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015614,2222059.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.67,59.981,1500015603,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,772220.7,772220.7,13824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015616,2222060.00
07/14/2017 03:00,2,0.000,ALERT,212.38,300.27,59.975,1500015603,"201051344001230","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,763633.0,763633.0,13850,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015617,2222061.00
07/14/2017 03:00,2,0.000,ALERT,212.83,300.57,59.975,1500015603,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,752912.4,752912.4,13816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015619,2222062.00
07/14/2017 03:00,2,0.000,ALERT,211.93,299.67,59.981,1500015603,"201051344000955","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,772622.1,772622.1,13836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015621,2222063.00
07/14/2017 03:00,2,0.000,ALERT,211.93,297.87,59.959,1500015603,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,843700.2,843700.2,14076,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015623,2222064.00
07/14/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1500015603,"201051344000579","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,782389.0,782389.0,13823,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015625,2222065.00
07/14/2017 03:00,2,0.000,ALERT,212.38,299.97,59.970,1500015603,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,766654.2,766654.2,13836,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015627,2222066.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.67,60.007,1500015603,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,769140.3,769140.3,13821,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015628,2222067.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.07,59.970,1500015603,"201051344000417","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,694976.9,694976.9,13854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015630,2222068.00
07/14/2017 03:00,2,0.000,ALERT,211.93,299.37,59.965,1500015603,"274151322000083","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1013817.9,1013817.9,13740,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015632,2222069.00
07/14/2017 03:00,2,0.000,ALERT,212.38,298.17,59.959,1500015603,"274151322000076","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13744,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015634,2222070.00
07/14/2017 03:00,2,0.000,ALERT,212.61,300.87,59.986,1500015603,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,762581.5,762581.5,13838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015636,2222071.00
07/14/2017 03:00,2,0.000,ALERT,211.70,299.37,59.959,1500015603,"274151322000095","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13756,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015637,2222072.00
07/14/2017 03:00,2,0.000,ALERT,212.38,299.97,59.965,1500015603,"201051344000988","219011344069620",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,667410.1,667410.1,13822,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015639,2222073.00
07/14/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1500015603,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,769438.3,769438.3,13825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015641,2222074.00
07/14/2017 03:00,2,0.000,ALERT,212.61,300.27,59.970,1500015603,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015643,2222075.00
07/14/2017 03:00,2,0.000,ALERT,213.29,299.97,59.959,1500015603,"201051344000853","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,775102.2,775102.2,13824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015645,2222076.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.07,59.986,1500015603,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,768991.4,768991.4,13851,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015646,2222077.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1500015603,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,765650.8,765650.8,13839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015648,2222078.00
07/14/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1500015603,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015650,2222079.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.07,59.954,1500015603,"201051344000651","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,762464.1,762464.1,13828,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015652,2222080.00
07/14/2017 03:00,2,0.000,ALERT,211.25,298.47,59.954,1500015603,"274151322000088","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,972503.0,972503.0,13735,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015654,2222081.00
07/14/2017 03:00,2,0.000,ALERT,212.38,297.57,59.991,1500015603,"274151322000068","219011344069620",0.00,14.70,0,296.36,299.07,0.0,0.0,0.000,844369.3,844369.3,14089,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015655,2222082.00
07/14/2017 03:00,2,0.000,ALERT,212.16,299.67,59.959,1500015603,"201051344001135","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,757952.5,757952.5,13810,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015657,2222083.00
07/14/2017 03:00,2,0.000,ALERT,212.38,300.57,59.959,1500015603,"201051344000594","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,777178.7,777178.7,13822,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015659,2222084.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1500015603,"201051344001203","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,767566.6,767566.6,13853,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015661,2222085.00
07/14/2017 03:00,2,0.000,ALERT,211.70,298.77,59.986,1500015603,"274151322000054","219011344069620",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,989153.9,989153.9,13718,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015663,2222086.00
07/14/2017 03:00,2,0.000,ALERT,212.83,299.67,59.949,1500015603,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,761363.6,761363.6,13855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015665,2222087.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.67,59.954,1500015603,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,765620.1,765620.1,13847,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015666,2222088.00
07/14/2017 03:00,2,0.000,ALERT,212.38,299.67,59.928,1500015603,"201051344000900","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,782984.6,782984.6,13847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015668,2222089.00
07/14/2017 03:00,2,0.000,ALERT,212.83,299.37,59.981,1500015603,"201051344000648","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,770606.6,770606.6,13822,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015670,2222090.00
07/14/2017 03:00,2,0.000,ALERT,212.61,300.27,59.954,1500015603,"201051344000569","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,785008.4,785008.4,13801,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015672,2222091.00
07/14/2017 03:00,2,0.000,ALERT,212.61,300.27,59.949,1500015603,"201051344000983","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,775636.1,775636.1,13829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015674,2222092.00
07/14/2017 03:00,2,0.000,ALERT,212.61,299.37,59.949,1500015603,"201051344001158","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,760276.1,760276.1,13829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015675,2222093.00
07/14/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1500015603,"201051344000576","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,774803.0,774803.0,13832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500015677,2222094.00
07/14/2017 03:00,2,0.000,ALERT,211.70,297.57,59.944,1500015603,"274151322000087","219011344069620",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,963426.3,963426.3,13924,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500015679,2222095.00
07/14/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1500016503,"201051344000645","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,773750.6,773750.6,13814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016505,2222096.00
07/14/2017 03:15,2,0.000,ALERT,211.93,298.17,59.970,1500016503,"274151322000085","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,984579.4,984579.4,13728,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016507,2222097.00
07/14/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1500016503,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,760633.6,760633.6,13864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016509,2222098.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1500016503,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,764175.4,764175.4,13836,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016511,2222099.00
07/14/2017 03:15,2,0.000,ALERT,212.38,299.97,59.981,1500016503,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,759107.8,759107.8,13827,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016512,2222100.00
07/14/2017 03:15,2,0.000,ALERT,211.48,298.17,59.970,1500016503,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1024156.4,1024156.4,13735,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016514,2222101.00
07/14/2017 03:15,2,0.000,ALERT,212.83,300.27,59.981,1500016503,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,772220.7,772220.7,13826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016516,2222102.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.27,59.981,1500016503,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,763633.0,763633.0,13852,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016518,2222103.00
07/14/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1500016503,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,752912.4,752912.4,13818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016520,2222104.00
07/14/2017 03:15,2,0.000,ALERT,212.38,300.27,59.970,1500016503,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,772622.1,772622.1,13838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016522,2222105.00
07/14/2017 03:15,2,0.000,ALERT,211.70,298.17,59.970,1500016503,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,843700.2,843700.2,14078,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016523,2222106.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.87,59.933,1500016503,"201051344000579","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,782389.0,782389.0,13825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016525,2222107.00
07/14/2017 03:15,2,0.000,ALERT,212.38,300.27,59.975,1500016503,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,766654.2,766654.2,13838,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016527,2222108.00
07/14/2017 03:15,2,0.000,ALERT,212.83,299.97,59.928,1500016503,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,769140.3,769140.3,13823,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016529,2222109.00
07/14/2017 03:15,2,0.000,ALERT,212.83,299.37,59.975,1500016503,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,694976.9,694976.9,13856,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016530,2222110.00
07/14/2017 03:15,2,0.000,ALERT,211.93,298.77,59.981,1500016503,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1013817.9,1013817.9,13742,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016532,2222111.00
07/14/2017 03:15,2,0.000,ALERT,212.38,298.77,59.970,1500016503,"274151322000076","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13746,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016534,2222112.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.87,59.986,1500016503,"201051344000868","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,762581.5,762581.5,13840,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016536,2222113.00
07/14/2017 03:15,2,0.000,ALERT,211.70,299.37,59.981,1500016503,"274151322000095","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13758,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016538,2222114.00
07/14/2017 03:15,2,0.000,ALERT,212.38,299.97,59.975,1500016503,"201051344000988","219011344069620",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,667410.1,667410.1,13824,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016539,2222115.00
07/14/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1500016503,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,769438.3,769438.3,13827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016541,2222116.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.57,60.023,1500016503,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016543,2222117.00
07/14/2017 03:15,2,0.000,ALERT,213.29,300.27,59.991,1500016503,"201051344000853","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,775102.2,775102.2,13826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016545,2222118.00
07/14/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1500016503,"201051344000685","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,768991.4,768991.4,13853,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016547,2222119.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.37,59.981,1500016503,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,765650.8,765650.8,13841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016549,2222120.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.97,59.949,1500016503,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13835,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016551,2222121.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1500016503,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,762464.1,762464.1,13830,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016552,2222122.00
07/14/2017 03:15,2,0.000,ALERT,211.25,298.77,59.970,1500016503,"274151322000088","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,972503.0,972503.0,13737,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016554,2222123.00
07/14/2017 03:15,2,0.000,ALERT,212.38,297.87,59.954,1500016503,"274151322000068","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,844369.3,844369.3,14091,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016556,2222124.00
07/14/2017 03:15,2,0.000,ALERT,212.16,299.67,59.949,1500016503,"201051344001135","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,757952.5,757952.5,13812,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016558,2222125.00
