ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 03:15,2,0.000,ALERT,212.16,300.87,59.981,1500016503,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,777178.7,777178.7,13824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016560,2222126.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.37,59.975,1500016503,"201051344001203","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,767566.6,767566.6,13855,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016561,2222127.00
07/14/2017 03:15,2,0.000,ALERT,211.70,299.07,59.981,1500016503,"274151322000054","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,989153.9,989153.9,13720,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016563,2222128.00
07/14/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1500016503,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,761363.6,761363.6,13857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016565,2222129.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1500016503,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,765620.1,765620.1,13849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016567,2222130.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.57,59.986,1500016503,"201051344000900","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,782984.6,782984.6,13849,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016568,2222131.00
07/14/2017 03:15,2,0.000,ALERT,212.61,299.67,59.991,1500016503,"201051344000648","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,770606.6,770606.6,13824,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016570,2222132.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.87,59.991,1500016503,"201051344000569","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,785008.4,785008.4,13803,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016572,2222133.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.57,59.965,1500016503,"201051344000983","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,775636.1,775636.1,13831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016574,2222134.00
07/14/2017 03:15,2,0.000,ALERT,212.61,300.27,59.986,1500016503,"201051344001158","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,760276.1,760276.1,13831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016576,2222135.00
07/14/2017 03:15,2,0.000,ALERT,212.83,300.87,59.991,1500016503,"201051344000576","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,774803.0,774803.0,13834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500016578,2222136.00
07/14/2017 03:15,2,0.000,ALERT,211.70,298.17,59.991,1500016503,"274151322000087","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,963426.3,963426.3,13926,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500016579,2222137.00
07/14/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1500017403,"201051344000645","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,773750.6,773750.6,13816,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017405,2222138.00
07/14/2017 03:30,2,0.000,ALERT,211.70,298.17,59.981,1500017403,"274151322000085","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,984579.4,984579.4,13730,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017407,2222139.00
07/14/2017 03:30,2,0.000,ALERT,213.06,299.97,59.981,1500017403,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,760633.6,760633.6,13866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017409,2222140.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.97,59.981,1500017403,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,764175.4,764175.4,13838,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017410,2222141.00
07/14/2017 03:30,2,0.000,ALERT,211.93,299.07,59.954,1500017403,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,759107.8,759107.8,13829,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017412,2222142.00
07/14/2017 03:30,2,0.000,ALERT,211.25,297.57,59.975,1500017403,"274151322000052","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1024156.4,1024156.4,13737,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017414,2222143.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.67,60.007,1500017403,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,772220.7,772220.7,13828,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017416,2222144.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.67,60.023,1500017403,"201051344001230","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,763633.0,763633.0,13854,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017418,2222145.00
07/14/2017 03:30,2,0.000,ALERT,212.83,300.27,59.986,1500017403,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,752912.4,752912.4,13820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017420,2222146.00
07/14/2017 03:30,2,0.000,ALERT,212.16,299.97,59.975,1500017403,"201051344000955","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,772622.1,772622.1,13840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017422,2222147.00
07/14/2017 03:30,2,0.000,ALERT,211.48,297.26,59.981,1500017403,"274151322000094","219011344069620",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,843700.2,843700.2,14080,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017423,2222148.00
07/14/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1500017403,"201051344000579","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,782389.0,782389.0,13827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017425,2222149.00
07/14/2017 03:30,2,0.000,ALERT,212.38,300.27,59.991,1500017403,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,766654.2,766654.2,13840,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017427,2222150.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.37,59.959,1500017403,"201051344000438","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,769140.3,769140.3,13825,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017429,2222151.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.07,59.986,1500017403,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,694976.9,694976.9,13858,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017431,2222152.00
07/14/2017 03:30,2,0.000,ALERT,211.70,299.07,60.012,1500017403,"274151322000083","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1013817.9,1013817.9,13744,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017432,2222153.00
07/14/2017 03:30,2,0.000,ALERT,212.16,298.77,59.981,1500017403,"274151322000076","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13748,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017434,2222154.00
07/14/2017 03:30,2,0.000,ALERT,212.38,300.87,59.991,1500017403,"201051344000868","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,762581.5,762581.5,13842,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017436,2222155.00
07/14/2017 03:30,2,0.000,ALERT,211.48,299.07,59.970,1500017403,"274151322000095","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13760,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017438,2222156.00
07/14/2017 03:30,2,0.000,ALERT,212.38,300.27,60.018,1500017403,"201051344000988","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,667410.1,667410.1,13826,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017440,2222157.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.07,60.002,1500017403,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,769438.3,769438.3,13829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017441,2222158.00
07/14/2017 03:30,2,0.000,ALERT,212.38,300.27,59.970,1500017403,"201051344000458","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,774014.2,774014.2,13813,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017443,2222159.00
07/14/2017 03:30,2,0.000,ALERT,213.06,300.27,59.991,1500017403,"201051344000853","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,775102.2,775102.2,13828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017445,2222160.00
07/14/2017 03:30,2,0.000,ALERT,212.83,299.97,59.965,1500017403,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,768991.4,768991.4,13855,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017447,2222161.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.37,59.986,1500017403,"201051344000917","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,765650.8,765650.8,13843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017449,2222162.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1500017403,"201051344001145","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,773655.3,773655.3,13837,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017450,2222163.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.07,59.981,1500017403,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,762464.1,762464.1,13832,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017452,2222164.00
07/14/2017 03:30,2,0.000,ALERT,211.03,297.87,59.986,1500017403,"274151322000088","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,972503.0,972503.0,13739,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017454,2222165.00
07/14/2017 03:30,2,0.000,ALERT,212.16,297.87,59.970,1500017403,"274151322000068","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,844369.3,844369.3,14093,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017456,2222166.00
07/14/2017 03:30,2,0.000,ALERT,212.16,299.37,59.981,1500017403,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,757952.5,757952.5,13814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017457,2222167.00
07/14/2017 03:30,2,0.000,ALERT,212.16,300.57,59.981,1500017403,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,777178.7,777178.7,13826,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017460,2222168.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1500017403,"201051344001203","219011344069620",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,767566.6,767566.6,13857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017461,2222169.00
07/14/2017 03:30,2,0.000,ALERT,211.48,298.47,59.965,1500017403,"274151322000054","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,989153.9,989153.9,13722,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017463,2222170.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1500017403,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,761363.6,761363.6,13859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017465,2222171.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.37,59.949,1500017403,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,765620.1,765620.1,13851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017467,2222172.00
07/14/2017 03:30,2,0.000,ALERT,212.38,300.27,59.986,1500017403,"201051344000900","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,782984.6,782984.6,13851,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500017468,2222173.00
07/14/2017 03:30,2,0.000,ALERT,212.61,299.37,59.991,1500017403,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,770606.6,770606.6,13826,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017470,2222174.00
07/14/2017 03:30,2,0.000,ALERT,212.38,300.57,59.965,1500017403,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,785008.4,785008.4,13805,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017472,2222175.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.97,59.986,1500017403,"201051344000983","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,775636.1,775636.1,13833,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017474,2222176.00
07/14/2017 03:30,2,0.000,ALERT,212.38,299.67,59.949,1500017403,"201051344001158","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,760276.1,760276.1,13833,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017476,2222177.00
07/14/2017 03:30,2,0.000,ALERT,212.83,300.87,59.981,1500017403,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,774803.0,774803.0,13836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017478,2222178.00
07/14/2017 03:30,2,0.000,ALERT,211.70,296.96,59.975,1500017403,"274151322000087","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,963426.3,963426.3,13928,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500017479,2222179.00
07/14/2017 03:45,2,0.000,ALERT,212.83,299.37,59.965,1500018304,"201051344000645","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,773750.6,773750.6,13818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018306,2222180.00
07/14/2017 03:45,2,0.000,ALERT,211.70,298.17,59.975,1500018304,"274151322000085","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,984579.4,984579.4,13732,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018308,2222181.00
07/14/2017 03:45,2,0.000,ALERT,213.06,299.37,60.002,1500018304,"201051344000633","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,760633.6,760633.6,13868,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018310,2222182.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.97,59.965,1500018304,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,764175.4,764175.4,13840,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018311,2222183.00
07/14/2017 03:45,2,0.000,ALERT,212.16,299.67,59.965,1500018304,"201051344000646","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,759107.8,759107.8,13831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018313,2222184.00
07/14/2017 03:45,2,0.000,ALERT,211.48,298.77,59.970,1500018304,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1024156.4,1024156.4,13739,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018315,2222185.00
07/14/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1500018304,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,772220.7,772220.7,13830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018317,2222186.00
07/14/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1500018304,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,763633.0,763633.0,13856,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018318,2222187.00
07/14/2017 03:45,2,0.000,ALERT,212.83,300.57,59.965,1500018304,"201051344000582","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,752912.4,752912.4,13822,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018320,2222188.00
07/14/2017 03:45,2,0.000,ALERT,212.16,299.97,59.975,1500018304,"201051344000955","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,772622.1,772622.1,13842,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018322,2222189.00
07/14/2017 03:45,2,0.000,ALERT,211.93,298.17,59.970,1500018304,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,843700.2,843700.2,14082,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018324,2222190.00
07/14/2017 03:45,2,0.000,ALERT,212.61,300.87,59.970,1500018304,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,782389.0,782389.0,13829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018326,2222191.00
07/14/2017 03:45,2,0.000,ALERT,212.16,299.97,59.970,1500018304,"201051344000890","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,766654.2,766654.2,13842,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018327,2222192.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.97,59.975,1500018304,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,769140.3,769140.3,13827,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018329,2222193.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1500018304,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,694976.9,694976.9,13860,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018331,2222194.00
07/14/2017 03:45,2,0.000,ALERT,211.70,299.37,59.944,1500018304,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1013817.9,1013817.9,13746,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018333,2222195.00
07/14/2017 03:45,2,0.000,ALERT,212.16,298.17,59.970,1500018304,"274151322000076","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1081872.9,1081872.9,13750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018335,2222196.00
07/14/2017 03:45,2,0.000,ALERT,212.61,300.57,59.975,1500018304,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,762581.5,762581.5,13844,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018337,2222197.00
07/14/2017 03:45,2,0.000,ALERT,211.70,299.37,59.965,1500018304,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,1071438.5,1071438.5,13762,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018338,2222198.00
07/14/2017 03:45,2,0.000,ALERT,212.38,299.97,59.965,1500018304,"201051344000988","219011344069620",0.00,12.70,0,296.06,301.77,0.0,0.0,0.000,667410.1,667410.1,13828,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018340,2222199.00
07/14/2017 03:45,2,0.000,ALERT,212.16,298.77,59.965,1500018304,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,769438.3,769438.3,13831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018342,2222200.00
07/14/2017 03:45,2,0.000,ALERT,212.38,299.67,59.965,1500018304,"201051344000458","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,774014.2,774014.2,13815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018344,2222201.00
07/14/2017 03:45,2,0.000,ALERT,213.06,299.97,59.970,1500018304,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,775102.2,775102.2,13830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018346,2222202.00
07/14/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1500018304,"201051344000685","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,768991.4,768991.4,13857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018347,2222203.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1500018304,"201051344000917","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,765650.8,765650.8,13845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018349,2222204.00
07/14/2017 03:45,2,0.000,ALERT,212.83,300.27,59.965,1500018304,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018351,2222205.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1500018304,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,762464.1,762464.1,13834,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018353,2222206.00
07/14/2017 03:45,2,0.000,ALERT,211.48,298.17,60.002,1500018304,"274151322000088","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,972503.0,972503.0,13741,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018354,2222207.00
07/14/2017 03:45,2,0.000,ALERT,212.38,297.57,59.965,1500018304,"274151322000068","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,844369.3,844369.3,14095,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018356,2222208.00
07/14/2017 03:45,2,0.000,ALERT,212.16,299.67,59.965,1500018304,"201051344001135","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,757952.5,757952.5,13816,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018358,2222209.00
07/14/2017 03:45,2,0.000,ALERT,212.16,300.57,59.949,1500018304,"201051344000594","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,777178.7,777178.7,13828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018360,2222210.00
07/14/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1500018304,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,767566.6,767566.6,13859,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018362,2222211.00
07/14/2017 03:45,2,0.000,ALERT,211.70,299.37,59.959,1500018304,"274151322000054","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,989153.9,989153.9,13724,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018363,2222212.00
07/14/2017 03:45,2,0.000,ALERT,212.83,299.97,59.991,1500018304,"201051344000867","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,761363.6,761363.6,13861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018365,2222213.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.97,59.933,1500018304,"201051344001093","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,765620.1,765620.1,13853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018367,2222214.00
07/14/2017 03:45,2,0.000,ALERT,212.61,300.27,60.012,1500018304,"201051344000900","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,782984.6,782984.6,13853,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018369,2222215.00
07/14/2017 03:45,2,0.000,ALERT,212.83,299.67,59.970,1500018304,"201051344000648","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,770606.6,770606.6,13828,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018371,2222216.00
07/14/2017 03:45,2,0.000,ALERT,212.61,300.57,59.959,1500018304,"201051344000569","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,785008.4,785008.4,13807,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500018373,2222217.00
07/14/2017 03:45,2,0.000,ALERT,212.61,300.27,59.965,1500018304,"201051344000983","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,775636.1,775636.1,13835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018374,2222218.00
07/14/2017 03:45,2,0.000,ALERT,212.61,299.97,59.970,1500018304,"201051344001158","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,760276.1,760276.1,13835,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018376,2222219.00
07/14/2017 03:45,2,0.000,ALERT,213.06,300.27,59.970,1500018304,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,774803.0,774803.0,13838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018378,2222220.00
07/14/2017 03:45,2,0.000,ALERT,211.70,297.87,59.965,1500018304,"274151322000087","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,963426.3,963426.3,13930,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500018380,2222221.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.67,59.959,1500019204,"201051344000645","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,773750.6,773750.6,13820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019206,2222222.00
07/14/2017 04:00,2,0.000,ALERT,211.93,298.47,59.959,1500019204,"274151322000085","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,984579.4,984579.4,13734,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019207,2222223.00
07/14/2017 04:00,2,0.000,ALERT,213.29,299.67,59.954,1500019204,"201051344000633","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,760633.6,760633.6,13870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019209,2222224.00
07/14/2017 04:00,2,0.000,ALERT,212.61,299.67,59.944,1500019204,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,764175.4,764175.4,13842,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019211,2222225.00
07/14/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1500019204,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,759107.8,759107.8,13833,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019213,2222226.00
07/14/2017 04:00,2,0.000,ALERT,211.70,299.37,59.959,1500019204,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1024156.4,1024156.4,13741,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019215,2222227.00
07/14/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1500019204,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,772220.7,772220.7,13832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019217,2222228.00
07/14/2017 04:00,2,0.000,ALERT,212.38,300.27,59.965,1500019204,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,763633.0,763633.0,13858,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019218,2222229.00
07/14/2017 04:00,2,0.000,ALERT,212.83,300.57,59.944,1500019204,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,752912.4,752912.4,13824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019220,2222230.00
07/14/2017 04:00,2,0.000,ALERT,212.38,299.97,59.965,1500019204,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,772622.1,772622.1,13844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019222,2222231.00
07/14/2017 04:00,2,0.000,ALERT,211.70,298.17,59.959,1500019204,"274151322000094","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,843700.2,843700.2,14084,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019224,2222232.00
07/14/2017 04:00,2,0.000,ALERT,212.61,300.57,59.996,1500019204,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,782389.0,782389.0,13831,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019226,2222233.00
07/14/2017 04:00,2,0.000,ALERT,212.38,300.27,59.922,1500019204,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,766654.2,766654.2,13844,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019227,2222234.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.97,59.996,1500019204,"201051344000438","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,769140.3,769140.3,13829,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019229,2222235.00
07/14/2017 04:00,2,0.000,ALERT,212.61,299.07,59.949,1500019204,"201051344000417","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,694976.9,694976.9,13862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019231,2222236.00
07/14/2017 04:00,2,0.000,ALERT,211.70,298.77,59.965,1500019204,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1013817.9,1013817.9,13748,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019233,2222237.00
07/14/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1500019204,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1081872.9,1081872.9,13752,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019234,2222238.00
07/14/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1500019204,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,762581.5,762581.5,13846,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019236,2222239.00
07/14/2017 04:00,2,0.000,ALERT,211.70,299.37,59.975,1500019204,"274151322000095","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1071438.5,1071438.5,13764,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019238,2222240.00
07/14/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1500019204,"201051344000988","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,667410.1,667410.1,13830,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019240,2222241.00
07/14/2017 04:00,2,0.000,ALERT,212.61,299.37,59.944,1500019204,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,769438.3,769438.3,13833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019242,2222242.00
07/14/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1500019204,"201051344000458","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019243,2222243.00
07/14/2017 04:00,2,0.000,ALERT,213.29,299.97,59.970,1500019204,"201051344000853","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,775102.2,775102.2,13832,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019245,2222244.00
07/14/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1500019204,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,768991.4,768991.4,13859,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019247,2222245.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.37,59.949,1500019204,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,765650.8,765650.8,13847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019249,2222246.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.97,59.917,1500019204,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019251,2222247.00
07/14/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1500019204,"201051344000651","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,762464.1,762464.1,13836,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019253,2222248.00
07/14/2017 04:00,2,0.000,ALERT,211.48,298.77,59.959,1500019204,"274151322000088","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,972503.0,972503.0,13743,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019255,2222249.00
07/14/2017 04:00,2,0.000,ALERT,212.38,297.87,59.970,1500019204,"274151322000068","219011344069620",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,844369.3,844369.3,14097,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019256,2222250.00
07/14/2017 04:00,2,0.000,ALERT,212.38,299.67,59.933,1500019204,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,757952.5,757952.5,13818,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019258,2222251.00
07/14/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1500019204,"201051344000594","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,777178.7,777178.7,13830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019260,2222252.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.67,59.959,1500019204,"201051344001203","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,767566.6,767566.6,13861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019262,2222253.00
07/14/2017 04:00,2,0.000,ALERT,211.70,298.47,59.959,1500019204,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,989153.9,989153.9,13726,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019263,2222254.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1500019204,"201051344000867","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,761363.6,761363.6,13863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019265,2222255.00
07/14/2017 04:00,2,0.000,ALERT,212.83,300.27,59.959,1500019204,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,765620.1,765620.1,13855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019267,2222256.00
07/14/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1500019204,"201051344000900","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,782984.6,782984.6,13855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019269,2222257.00
07/14/2017 04:00,2,0.000,ALERT,212.83,299.37,59.986,1500019204,"201051344000648","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,770606.6,770606.6,13830,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019271,2222258.00
07/14/2017 04:00,2,0.000,ALERT,212.83,300.87,59.970,1500019204,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,785008.4,785008.4,13809,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019272,2222259.00
07/14/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1500019204,"201051344000983","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,775636.1,775636.1,13837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019274,2222260.00
07/14/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1500019204,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,760276.1,760276.1,13837,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019276,2222261.00
07/14/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1500019204,"201051344000576","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,774803.0,774803.0,13840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500019278,2222262.00
07/14/2017 04:00,2,0.000,ALERT,211.93,298.17,59.928,1500019204,"274151322000087","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,963426.3,963426.3,13932,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500019280,2222263.00
07/14/2017 04:15,2,0.000,ALERT,213.06,299.67,59.959,1500020103,"201051344000645","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,773750.6,773750.6,13822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020105,2222264.00
07/14/2017 04:15,2,0.000,ALERT,211.70,297.87,59.991,1500020103,"274151322000085","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,984579.4,984579.4,13736,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020107,2222265.00
07/14/2017 04:15,2,0.000,ALERT,213.06,299.37,59.991,1500020103,"201051344000633","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,760633.6,760633.6,13872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020109,2222266.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.37,59.996,1500020103,"201051344000469","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,764175.4,764175.4,13844,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020111,2222267.00
07/14/2017 04:15,2,0.000,ALERT,212.16,299.97,59.991,1500020103,"201051344000646","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,759107.8,759107.8,13835,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500020112,2222268.00
07/14/2017 04:15,2,0.000,ALERT,211.48,297.87,59.986,1500020103,"274151322000052","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,1024156.4,1024156.4,13743,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020114,2222269.00
