ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1500020103,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,772220.7,772220.7,13834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020116,2222270.00
07/14/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1500020103,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,763633.0,763633.0,13860,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020118,2222271.00
07/14/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1500020103,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,752912.4,752912.4,13826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020119,2222272.00
07/14/2017 04:15,2,0.000,ALERT,212.16,299.97,60.034,1500020103,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,772622.1,772622.1,13846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020121,2222273.00
07/14/2017 04:15,2,0.000,ALERT,211.70,297.87,59.996,1500020103,"274151322000094","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,843700.2,843700.2,14086,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020123,2222274.00
07/14/2017 04:15,2,0.000,ALERT,212.38,299.97,59.991,1500020103,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,782389.0,782389.0,13833,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020125,2222275.00
07/14/2017 04:15,2,0.000,ALERT,212.38,300.57,59.996,1500020103,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,766654.2,766654.2,13846,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020127,2222276.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1500020103,"201051344000438","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,769140.3,769140.3,13831,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020128,2222277.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.37,59.986,1500020103,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,694976.9,694976.9,13864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020130,2222278.00
07/14/2017 04:15,2,0.000,ALERT,211.93,298.77,59.986,1500020103,"274151322000083","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1013817.9,1013817.9,13750,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020132,2222279.00
07/14/2017 04:15,2,0.000,ALERT,212.38,298.47,60.007,1500020103,"274151322000076","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13754,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020134,2222280.00
07/14/2017 04:15,2,0.000,ALERT,212.61,300.27,59.986,1500020103,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,762581.5,762581.5,13848,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020136,2222281.00
07/14/2017 04:15,2,0.000,ALERT,211.48,298.77,59.981,1500020103,"274151322000095","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1071438.5,1071438.5,13766,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020137,2222282.00
07/14/2017 04:15,2,0.000,ALERT,212.38,299.67,59.991,1500020103,"201051344000988","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,667410.1,667410.1,13832,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500020139,2222283.00
07/14/2017 04:15,2,0.000,ALERT,212.38,299.07,60.028,1500020103,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,769438.3,769438.3,13835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500020141,2222284.00
07/14/2017 04:15,2,0.000,ALERT,212.38,299.67,59.996,1500020103,"201051344000458","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13819,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020143,2222285.00
07/14/2017 04:15,2,0.000,ALERT,213.06,299.97,59.991,1500020103,"201051344000853","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,775102.2,775102.2,13834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020145,2222286.00
07/14/2017 04:15,2,0.000,ALERT,212.83,299.97,59.991,1500020103,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,768991.4,768991.4,13861,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500020146,2222287.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.67,59.965,1500020103,"201051344000917","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,765650.8,765650.8,13849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020148,2222288.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1500020103,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,773655.3,773655.3,13843,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500020150,2222289.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.37,59.996,1500020103,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,762464.1,762464.1,13838,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020152,2222290.00
07/14/2017 04:15,2,0.000,ALERT,211.48,298.77,59.986,1500020103,"274151322000088","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,972503.0,972503.0,13745,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020154,2222291.00
07/14/2017 04:15,2,0.000,ALERT,212.16,297.26,59.986,1500020103,"274151322000068","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,844369.3,844369.3,14099,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020155,2222292.00
07/14/2017 04:15,2,0.000,ALERT,211.93,299.67,59.991,1500020103,"201051344001135","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,757952.5,757952.5,13820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020157,2222293.00
07/14/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1500020103,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,777178.7,777178.7,13832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020159,2222294.00
07/14/2017 04:15,2,0.000,ALERT,212.38,299.37,59.986,1500020103,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,767566.6,767566.6,13863,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500020161,2222295.00
07/14/2017 04:15,2,0.000,ALERT,211.48,298.17,59.981,1500020103,"274151322000054","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,989153.9,989153.9,13728,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020162,2222296.00
07/14/2017 04:15,2,0.000,ALERT,212.83,299.37,59.981,1500020103,"201051344000867","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,761363.6,761363.6,13865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020164,2222297.00
07/14/2017 04:15,2,0.000,ALERT,212.16,299.67,59.981,1500020103,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.17,0.0,0.0,0.000,765620.1,765620.1,13857,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020166,2222298.00
07/14/2017 04:15,2,0.000,ALERT,212.38,299.67,60.018,1500020103,"201051344000900","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,782984.6,782984.6,13857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020168,2222299.00
07/14/2017 04:15,2,0.000,ALERT,212.83,299.07,59.986,1500020103,"201051344000648","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,770606.6,770606.6,13832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020170,2222300.00
07/14/2017 04:15,2,0.000,ALERT,212.61,300.57,59.981,1500020103,"201051344000569","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,785008.4,785008.4,13811,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020172,2222301.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1500020103,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,775636.1,775636.1,13839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020173,2222302.00
07/14/2017 04:15,2,0.000,ALERT,212.61,299.37,59.954,1500020103,"201051344001158","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,760276.1,760276.1,13839,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020175,2222303.00
07/14/2017 04:15,2,0.000,ALERT,213.06,300.27,59.996,1500020103,"201051344000576","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,774803.0,774803.0,13842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020177,2222304.00
07/14/2017 04:15,2,0.000,ALERT,211.93,297.57,59.986,1500020103,"274151322000087","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,963426.3,963426.3,13934,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500020179,2222305.00
07/14/2017 04:30,2,0.000,ALERT,213.06,299.97,59.975,1500021003,"201051344000645","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,773750.6,773750.6,13824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021005,2222306.00
07/14/2017 04:30,2,0.000,ALERT,211.70,298.17,59.933,1500021003,"274151322000085","219011344069620",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,984579.4,984579.4,13738,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021007,2222307.00
07/14/2017 04:30,2,0.000,ACTIVE_NO_POWER,213.29,299.97,59.970,1500021003,"201051344000633","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,760633.6,760633.6,13874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500021009,2222308.00
07/14/2017 04:30,2,0.000,ALERT,212.61,299.67,60.007,1500021003,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,764175.4,764175.4,13846,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021011,2222309.00
07/14/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1500021003,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,759107.8,759107.8,13837,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021013,2222310.00
07/14/2017 04:30,2,0.000,ALERT,211.93,299.07,59.965,1500021003,"274151322000052","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13745,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021015,2222311.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1500021003,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,772220.7,772220.7,13836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021016,2222312.00
07/14/2017 04:30,2,0.000,ALERT,212.61,299.97,59.970,1500021003,"201051344001230","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,763633.0,763633.0,13862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021018,2222313.00
07/14/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1500021003,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,752912.4,752912.4,13828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021020,2222314.00
07/14/2017 04:30,2,0.000,ALERT,212.38,299.97,59.965,1500021003,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,772622.1,772622.1,13848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021022,2222315.00
07/14/2017 04:30,2,0.000,ALERT,211.93,298.17,59.959,1500021003,"274151322000094","219011344069620",0.00,13.00,0,296.06,299.07,0.0,0.0,0.000,843700.2,843700.2,14088,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021023,2222316.00
07/14/2017 04:30,2,0.000,ALERT,212.83,300.87,59.959,1500021003,"201051344000579","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,782389.0,782389.0,13835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021025,2222317.00
07/14/2017 04:30,2,0.000,ALERT,212.61,300.27,59.965,1500021003,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,766654.2,766654.2,13848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021027,2222318.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1500021003,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,769140.3,769140.3,13833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021029,2222319.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.07,59.970,1500021003,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,694976.9,694976.9,13866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021031,2222320.00
07/14/2017 04:30,2,0.000,ALERT,211.93,298.47,59.965,1500021003,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1013817.9,1013817.9,13752,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021032,2222321.00
07/14/2017 04:30,2,0.000,ALERT,212.38,299.07,59.949,1500021003,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13756,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021034,2222322.00
07/14/2017 04:30,2,0.000,ALERT,212.61,300.87,59.965,1500021003,"201051344000868","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,762581.5,762581.5,13850,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021036,2222323.00
07/14/2017 04:30,2,0.000,ALERT,211.93,299.37,59.959,1500021003,"274151322000095","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13768,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021038,2222324.00
07/14/2017 04:30,2,0.000,ALERT,212.61,299.97,59.949,1500021003,"201051344000988","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,667410.1,667410.1,13834,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021040,2222325.00
07/14/2017 04:30,2,0.000,ALERT,212.61,298.77,59.965,1500021003,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,769438.3,769438.3,13837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021042,2222326.00
07/14/2017 04:30,2,0.000,ALERT,212.61,299.97,59.954,1500021003,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,774014.2,774014.2,13821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021044,2222327.00
07/14/2017 04:30,2,0.000,ALERT,213.29,299.97,59.954,1500021003,"201051344000853","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,775102.2,775102.2,13836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021045,2222328.00
07/14/2017 04:30,2,0.000,ALERT,213.06,299.97,59.954,1500021003,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,768991.4,768991.4,13863,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021047,2222329.00
07/14/2017 04:30,2,0.000,ALERT,212.61,299.07,59.933,1500021003,"201051344000917","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,765650.8,765650.8,13851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021049,2222330.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1500021003,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,773655.3,773655.3,13845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021051,2222331.00
07/14/2017 04:30,2,0.000,ALERT,212.61,298.77,59.965,1500021003,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,762464.1,762464.1,13840,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021053,2222332.00
07/14/2017 04:30,2,0.000,ALERT,211.70,298.77,59.954,1500021003,"274151322000088","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,972503.0,972503.0,13747,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021054,2222333.00
07/14/2017 04:30,2,0.000,ALERT,212.61,297.87,59.944,1500021003,"274151322000068","219011344069620",0.00,14.30,0,296.06,299.07,0.0,0.0,0.000,844369.3,844369.3,14101,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021056,2222334.00
07/14/2017 04:30,2,0.000,ALERT,212.38,299.67,59.954,1500021003,"201051344001135","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,757952.5,757952.5,13822,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021058,2222335.00
07/14/2017 04:30,2,0.000,ALERT,212.61,301.17,59.959,1500021003,"201051344000594","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,777178.7,777178.7,13834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021060,2222336.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.37,59.938,1500021003,"201051344001203","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,767566.6,767566.6,13865,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021061,2222337.00
07/14/2017 04:30,2,0.000,ALERT,211.70,299.07,59.965,1500021003,"274151322000054","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,989153.9,989153.9,13730,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021063,2222338.00
07/14/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1500021003,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,761363.6,761363.6,13867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021065,2222339.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1500021003,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,765620.1,765620.1,13859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021067,2222340.00
07/14/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1500021003,"201051344000900","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,782984.6,782984.6,13859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021069,2222341.00
07/14/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1500021003,"201051344000648","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,770606.6,770606.6,13834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021070,2222342.00
07/14/2017 04:30,2,0.000,ALERT,212.83,300.57,59.938,1500021003,"201051344000569","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,785008.4,785008.4,13813,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021072,2222343.00
07/14/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1500021003,"201051344000983","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,775636.1,775636.1,13841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021074,2222344.00
07/14/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1500021003,"201051344001158","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,760276.1,760276.1,13841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021076,2222345.00
07/14/2017 04:30,2,0.000,ALERT,213.29,300.57,59.959,1500021003,"201051344000576","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,774803.0,774803.0,13844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021078,2222346.00
07/14/2017 04:30,2,0.000,ALERT,212.16,297.87,59.959,1500021003,"274151322000087","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,963426.3,963426.3,13936,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021079,2222347.00
07/14/2017 04:45,2,0.000,ALERT,213.06,299.67,59.917,1500021904,"201051344000645","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,773750.6,773750.6,13826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021906,2222348.00
07/14/2017 04:45,2,0.000,ALERT,212.16,298.17,59.954,1500021904,"274151322000085","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,984579.4,984579.4,13740,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021907,2222349.00
07/14/2017 04:45,2,0.000,ALERT,213.29,299.67,60.007,1500021904,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,760633.6,760633.6,13875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021909,2222350.00
07/14/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1500021904,"201051344000469","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,764175.4,764175.4,13848,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021911,2222351.00
07/14/2017 04:45,2,0.000,ALERT,212.16,298.77,60.007,1500021904,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,759107.8,759107.8,13839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021913,2222352.00
07/14/2017 04:45,2,0.000,ALERT,211.70,297.57,59.959,1500021904,"274151322000052","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1024156.4,1024156.4,13747,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021915,2222353.00
07/14/2017 04:45,2,0.000,ALERT,212.61,299.07,59.965,1500021904,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,772220.7,772220.7,13838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021917,2222354.00
07/14/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1500021904,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,763633.0,763633.0,13864,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021918,2222355.00
07/14/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1500021904,"201051344000582","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,752912.4,752912.4,13830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021920,2222356.00
07/14/2017 04:45,2,0.000,ALERT,211.93,298.77,59.954,1500021904,"201051344000955","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,772622.1,772622.1,13850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021922,2222357.00
07/14/2017 04:45,2,0.000,ALERT,211.93,297.87,59.965,1500021904,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,843700.2,843700.2,14090,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021924,2222358.00
07/14/2017 04:45,2,0.000,ALERT,212.83,300.57,59.965,1500021904,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,782389.0,782389.0,13837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021926,2222359.00
07/14/2017 04:45,2,0.000,ALERT,212.38,299.37,59.949,1500021904,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,766654.2,766654.2,13850,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021927,2222360.00
07/14/2017 04:45,2,0.000,ALERT,212.61,298.77,59.965,1500021904,"201051344000438","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,769140.3,769140.3,13835,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021929,2222361.00
07/14/2017 04:45,2,0.000,ALERT,212.61,298.47,59.981,1500021904,"201051344000417","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,694976.9,694976.9,13868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021931,2222362.00
07/14/2017 04:45,2,0.000,ALERT,211.93,298.47,59.959,1500021904,"274151322000083","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1013817.9,1013817.9,13754,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021933,2222363.00
07/14/2017 04:45,2,0.000,ALERT,212.61,297.87,59.954,1500021904,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13758,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021935,2222364.00
07/14/2017 04:45,2,0.000,ALERT,212.83,300.57,59.970,1500021904,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,762581.5,762581.5,13852,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021936,2222365.00
07/14/2017 04:45,2,0.000,ALERT,211.70,299.07,59.959,1500021904,"274151322000095","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1071438.5,1071438.5,13770,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021938,2222366.00
07/14/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1500021904,"201051344000988","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,667410.1,667410.1,13836,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021940,2222367.00
07/14/2017 04:45,2,0.000,ALERT,212.38,298.47,59.970,1500021904,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,769438.3,769438.3,13839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021942,2222368.00
07/14/2017 04:45,2,0.000,ALERT,212.61,299.97,59.970,1500021904,"201051344000458","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,774014.2,774014.2,13823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021944,2222369.00
07/14/2017 04:45,2,0.000,ALERT,213.29,299.97,59.970,1500021904,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,775102.2,775102.2,13838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021945,2222370.00
07/14/2017 04:45,2,0.000,ALERT,212.61,298.77,59.970,1500021904,"201051344000685","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,768991.4,768991.4,13865,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021947,2222371.00
07/14/2017 04:45,2,0.000,ALERT,212.61,298.47,59.965,1500021904,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,765650.8,765650.8,13853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021949,2222372.00
07/14/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1500021904,"201051344001145","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,773655.3,773655.3,13847,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021951,2222373.00
07/14/2017 04:45,2,0.000,ALERT,212.61,298.17,59.965,1500021904,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.57,0.0,0.0,0.000,762464.1,762464.1,13842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021953,2222374.00
07/14/2017 04:45,2,0.000,ALERT,211.70,297.87,59.959,1500021904,"274151322000088","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,972503.0,972503.0,13749,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021954,2222375.00
07/14/2017 04:45,2,0.000,ALERT,212.61,297.57,59.970,1500021904,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,844369.3,844369.3,14103,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021956,2222376.00
07/14/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1500021904,"201051344001135","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,757952.5,757952.5,13824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021958,2222377.00
07/14/2017 04:45,2,0.000,ALERT,212.61,300.57,59.975,1500021904,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,777178.7,777178.7,13836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021960,2222378.00
07/14/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1500021904,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,767566.6,767566.6,13867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021962,2222379.00
07/14/2017 04:45,2,0.000,ALERT,211.70,298.47,59.975,1500021904,"274151322000054","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,989153.9,989153.9,13732,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021963,2222380.00
07/14/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1500021904,"201051344000867","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,761363.6,761363.6,13869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021965,2222381.00
07/14/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1500021904,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,765620.1,765620.1,13861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021967,2222382.00
07/14/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1500021904,"201051344000900","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,782984.6,782984.6,13861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021969,2222383.00
07/14/2017 04:45,2,0.000,ALERT,213.06,299.37,59.991,1500021904,"201051344000648","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,770606.6,770606.6,13836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021971,2222384.00
07/14/2017 04:45,2,0.000,ALERT,212.83,300.57,59.965,1500021904,"201051344000569","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,785008.4,785008.4,13815,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021972,2222385.00
07/14/2017 04:45,2,0.000,ALERT,212.61,299.97,59.986,1500021904,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,775636.1,775636.1,13843,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021974,2222386.00
07/14/2017 04:45,2,0.000,ALERT,212.83,299.67,59.959,1500021904,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,760276.1,760276.1,13843,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021976,2222387.00
07/14/2017 04:45,2,0.000,ALERT,213.29,300.57,59.986,1500021904,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,774803.0,774803.0,13846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500021978,2222388.00
07/14/2017 04:45,2,0.000,ALERT,212.16,297.87,59.975,1500021904,"274151322000087","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,963426.3,963426.3,13938,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500021979,2222389.00
07/14/2017 05:00,2,0.000,ALERT,212.83,299.67,59.938,1500022804,"201051344000645","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,773750.6,773750.6,13828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022806,2222390.00
07/14/2017 05:00,2,0.000,ALERT,211.70,298.77,59.986,1500022804,"274151322000085","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,984579.4,984579.4,13742,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022807,2222391.00
07/14/2017 05:00,2,0.000,ALERT,213.06,299.37,59.996,1500022804,"201051344000633","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,760633.6,760633.6,13877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022809,2222392.00
07/14/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1500022804,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,764175.4,764175.4,13850,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022811,2222393.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.07,60.023,1500022804,"201051344000646","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,759107.8,759107.8,13841,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022813,2222394.00
07/14/2017 05:00,2,0.000,ALERT,211.25,298.47,59.991,1500022804,"274151322000052","219011344069620",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13749,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022815,2222395.00
07/14/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1500022804,"201051344000585","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,772220.7,772220.7,13840,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022816,2222396.00
07/14/2017 05:00,2,0.000,ALERT,212.38,299.67,59.996,1500022804,"201051344001230","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,763633.0,763633.0,13866,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022818,2222397.00
07/14/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1500022804,"201051344000582","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,752912.4,752912.4,13832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022820,2222398.00
07/14/2017 05:00,2,0.000,ALERT,211.93,299.37,59.996,1500022804,"201051344000955","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,772622.1,772622.1,13852,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022822,2222399.00
07/14/2017 05:00,2,0.000,ALERT,211.48,297.87,59.986,1500022804,"274151322000094","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,843700.2,843700.2,14092,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022824,2222400.00
07/14/2017 05:00,2,0.000,ALERT,212.61,300.87,59.986,1500022804,"201051344000579","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,782389.0,782389.0,13839,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022826,2222401.00
07/14/2017 05:00,2,0.000,ALERT,212.38,300.27,60.034,1500022804,"201051344000890","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,766654.2,766654.2,13852,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022828,2222402.00
07/14/2017 05:00,2,0.000,ALERT,212.61,299.67,60.034,1500022804,"201051344000438","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,769140.3,769140.3,13837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022829,2222403.00
07/14/2017 05:00,2,0.000,ALERT,212.61,298.77,60.002,1500022804,"201051344000417","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,694976.9,694976.9,13870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022831,2222404.00
07/14/2017 05:00,2,0.000,ALERT,211.48,298.77,59.991,1500022804,"274151322000083","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1013817.9,1013817.9,13756,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022833,2222405.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.07,59.991,1500022804,"274151322000076","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1081872.9,1081872.9,13760,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022835,2222406.00
07/14/2017 05:00,2,0.000,ALERT,212.16,300.27,60.002,1500022804,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,762581.5,762581.5,13854,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022837,2222407.00
07/14/2017 05:00,2,0.000,ALERT,211.25,299.37,60.002,1500022804,"274151322000095","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13772,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022838,2222408.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1500022804,"201051344000988","219011344069620",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,667410.1,667410.1,13838,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022840,2222409.00
07/14/2017 05:00,2,0.000,ALERT,212.16,298.77,59.996,1500022804,"201051344001025","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,769438.3,769438.3,13841,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022842,2222410.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.67,60.002,1500022804,"201051344000458","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,774014.2,774014.2,13825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022844,2222411.00
07/14/2017 05:00,2,0.000,ALERT,212.83,299.67,60.002,1500022804,"201051344000853","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,775102.2,775102.2,13840,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022846,2222412.00
07/14/2017 05:00,2,0.000,ALERT,212.61,299.67,59.996,1500022804,"201051344000685","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,768991.4,768991.4,13867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022847,2222413.00
