ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 05:00,2,0.000,ALERT,212.61,298.77,59.954,1500022804,"201051344000917","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,765650.8,765650.8,13855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022849,2222414.00
07/14/2017 05:00,2,0.000,ALERT,212.61,299.67,59.986,1500022804,"201051344001145","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,773655.3,773655.3,13849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022851,2222415.00
07/14/2017 05:00,2,0.000,ALERT,212.38,298.77,59.986,1500022804,"201051344000651","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,762464.1,762464.1,13844,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022853,2222416.00
07/14/2017 05:00,2,0.000,ALERT,211.25,298.17,59.991,1500022804,"274151322000088","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,972503.0,972503.0,13751,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022855,2222417.00
07/14/2017 05:00,2,0.000,ALERT,212.16,298.17,59.991,1500022804,"274151322000068","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,844369.3,844369.3,14105,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022856,2222418.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.67,60.034,1500022804,"201051344001135","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,757952.5,757952.5,13826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022858,2222419.00
07/14/2017 05:00,2,0.000,ALERT,211.93,300.27,59.991,1500022804,"201051344000594","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,777178.7,777178.7,13838,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022860,2222420.00
07/14/2017 05:00,2,0.000,ALERT,212.61,299.37,59.986,1500022804,"201051344001203","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,767566.6,767566.6,13869,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022862,2222421.00
07/14/2017 05:00,2,0.000,ALERT,211.48,299.07,59.986,1500022804,"274151322000054","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,989153.9,989153.9,13734,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022863,2222422.00
07/14/2017 05:00,2,0.000,ALERT,212.38,299.37,59.986,1500022804,"201051344000867","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,761363.6,761363.6,13871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022865,2222423.00
07/14/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1500022804,"201051344001093","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,765620.1,765620.1,13863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022867,2222424.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.67,59.986,1500022804,"201051344000900","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,782984.6,782984.6,13863,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022869,2222425.00
07/14/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1500022804,"201051344000648","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,770606.6,770606.6,13838,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022871,2222426.00
07/14/2017 05:00,2,0.000,ALERT,212.16,300.27,59.981,1500022804,"201051344000569","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,785008.4,785008.4,13817,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022872,2222427.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.67,59.981,1500022804,"201051344000983","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,775636.1,775636.1,13845,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022874,2222428.00
07/14/2017 05:00,2,0.000,ALERT,212.16,299.37,59.970,1500022804,"201051344001158","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,760276.1,760276.1,13845,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500022876,2222429.00
07/14/2017 05:00,2,0.000,ALERT,212.83,300.27,59.975,1500022804,"201051344000576","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,774803.0,774803.0,13848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022878,2222430.00
07/14/2017 05:00,2,0.000,ALERT,211.70,297.57,59.959,1500022804,"274151322000087","219011344069620",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,963426.3,963426.3,13940,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500022880,2222431.00
07/14/2017 05:15,2,0.000,ALERT,212.38,299.07,59.991,1500023703,"201051344000645","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,773750.6,773750.6,13830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023705,2222432.00
07/14/2017 05:15,2,0.000,ALERT,211.48,297.57,59.965,1500023703,"274151322000085","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,984579.4,984579.4,13744,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023707,2222433.00
07/14/2017 05:15,2,0.000,ALERT,212.61,298.77,59.986,1500023703,"201051344000633","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,760633.6,760633.6,13879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023709,2222434.00
07/14/2017 05:15,2,0.000,ALERT,212.16,299.07,59.991,1500023703,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,764175.4,764175.4,13852,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023710,2222435.00
07/14/2017 05:15,2,0.000,ALERT,211.70,298.47,59.975,1500023703,"201051344000646","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,759107.8,759107.8,13843,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023712,2222436.00
07/14/2017 05:15,2,0.000,ALERT,211.03,298.17,59.986,1500023703,"274151322000052","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1024156.4,1024156.4,13751,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023714,2222437.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.47,59.996,1500023703,"201051344000585","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,772220.7,772220.7,13842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023716,2222438.00
07/14/2017 05:15,2,0.000,ALERT,211.93,298.77,60.007,1500023703,"201051344001230","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,763633.0,763633.0,13868,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023717,2222439.00
07/14/2017 05:15,2,0.000,ALERT,212.38,299.37,59.981,1500023703,"201051344000582","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,752912.4,752912.4,13834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023719,2222440.00
07/14/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1500023703,"201051344000955","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,772622.1,772622.1,13854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023721,2222441.00
07/14/2017 05:15,2,0.000,ALERT,211.48,297.26,59.954,1500023703,"274151322000094","219011344069620",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,843700.2,843700.2,14094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023723,2222442.00
07/14/2017 05:15,2,0.000,ALERT,212.16,299.97,59.944,1500023703,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,782389.0,782389.0,13841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023725,2222443.00
07/14/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1500023703,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,766654.2,766654.2,13854,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023726,2222444.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.77,59.975,1500023703,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,769140.3,769140.3,13839,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023728,2222445.00
07/14/2017 05:15,2,0.000,ALERT,212.16,297.87,59.975,1500023703,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,694976.9,694976.9,13872,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023730,2222446.00
07/14/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1500023703,"274151322000083","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1013817.9,1013817.9,13758,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023732,2222447.00
07/14/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1500023703,"274151322000076","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1081872.9,1081872.9,13762,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023734,2222448.00
07/14/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1500023703,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,762581.5,762581.5,13856,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023736,2222449.00
07/14/2017 05:15,2,0.000,ALERT,211.48,299.07,59.970,1500023703,"274151322000095","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1071438.5,1071438.5,13774,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023737,2222450.00
07/14/2017 05:15,2,0.000,ALERT,211.93,299.37,59.981,1500023703,"201051344000988","219011344069620",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,667410.1,667410.1,13840,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023739,2222451.00
07/14/2017 05:15,2,0.000,ALERT,211.93,297.57,60.018,1500023703,"201051344001025","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,769438.3,769438.3,13843,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023741,2222452.00
07/14/2017 05:15,2,0.000,ALERT,211.93,299.37,59.938,1500023703,"201051344000458","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,774014.2,774014.2,13827,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023743,2222453.00
07/14/2017 05:15,2,0.000,ALERT,212.61,299.07,59.928,1500023703,"201051344000853","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,775102.2,775102.2,13842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023745,2222454.00
07/14/2017 05:15,2,0.000,ALERT,212.38,298.47,59.986,1500023703,"201051344000685","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,768991.4,768991.4,13869,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023747,2222455.00
07/14/2017 05:15,2,0.000,ALERT,211.93,297.87,59.975,1500023703,"201051344000917","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,765650.8,765650.8,13857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023748,2222456.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.47,59.954,1500023703,"201051344001145","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,773655.3,773655.3,13851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023750,2222457.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.17,59.970,1500023703,"201051344000651","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,762464.1,762464.1,13846,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023752,2222458.00
07/14/2017 05:15,2,0.000,ALERT,211.25,297.87,60.018,1500023703,"274151322000088","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,972503.0,972503.0,13753,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023754,2222459.00
07/14/2017 05:15,2,0.000,ALERT,211.70,296.96,59.965,1500023703,"274151322000068","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,844369.3,844369.3,14107,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023756,2222460.00
07/14/2017 05:15,2,0.000,ALERT,211.70,298.77,59.970,1500023703,"201051344001135","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,757952.5,757952.5,13828,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023757,2222461.00
07/14/2017 05:15,2,0.000,ALERT,211.70,299.67,59.970,1500023703,"201051344000594","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,777178.7,777178.7,13840,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023759,2222462.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.77,60.007,1500023703,"201051344001203","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,767566.6,767566.6,13871,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023761,2222463.00
07/14/2017 05:15,2,0.000,ALERT,211.03,298.17,59.959,1500023703,"274151322000054","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,989153.9,989153.9,13736,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023763,2222464.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1500023703,"201051344000867","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,761363.6,761363.6,13873,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023764,2222465.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1500023703,"201051344001093","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,765620.1,765620.1,13865,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023766,2222466.00
07/14/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1500023703,"201051344000900","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,782984.6,782984.6,13865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023768,2222467.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.47,59.970,1500023703,"201051344000648","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,770606.6,770606.6,13840,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023770,2222468.00
07/14/2017 05:15,2,0.000,ALERT,211.93,299.07,59.959,1500023703,"201051344000569","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,785008.4,785008.4,13819,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500023772,2222469.00
07/14/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1500023703,"201051344000983","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,775636.1,775636.1,13847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023774,2222470.00
07/14/2017 05:15,2,0.000,ALERT,212.16,298.77,59.959,1500023703,"201051344001158","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,760276.1,760276.1,13847,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023776,2222471.00
07/14/2017 05:15,2,0.000,ALERT,212.61,299.67,59.959,1500023703,"201051344000576","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,774803.0,774803.0,13850,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023777,2222472.00
07/14/2017 05:15,2,0.000,ALERT,211.25,297.57,59.959,1500023703,"274151322000087","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,963426.3,963426.3,13942,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500023779,2222473.00
07/14/2017 05:30,2,0.000,ALERT,212.61,299.37,59.981,1500024604,"201051344000645","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,773750.6,773750.6,13832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024606,2222474.00
07/14/2017 05:30,2,0.000,ALERT,211.48,297.87,59.975,1500024604,"274151322000085","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,984579.4,984579.4,13746,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024608,2222475.00
07/14/2017 05:30,2,0.000,ALERT,212.61,299.07,59.986,1500024604,"201051344000633","219011344069620",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,760633.6,760633.6,13881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024609,2222476.00
07/14/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1500024604,"201051344000469","219011344069620",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,764175.4,764175.4,13854,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024611,2222477.00
07/14/2017 05:30,2,0.000,ALERT,211.48,298.17,59.970,1500024604,"201051344000646","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,759107.8,759107.8,13845,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024613,2222478.00
07/14/2017 05:30,2,0.000,ALERT,210.80,298.17,59.996,1500024604,"274151322000052","219011344069620",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1024156.4,1024156.4,13753,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024615,2222479.00
07/14/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1500024604,"201051344000585","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,772220.7,772220.7,13844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024617,2222480.00
07/14/2017 05:30,2,0.000,ALERT,211.70,299.07,60.012,1500024604,"201051344001230","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,763633.0,763633.0,13870,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024618,2222481.00
07/14/2017 05:30,2,0.000,ALERT,212.38,299.67,59.949,1500024604,"201051344000582","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,752912.4,752912.4,13836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024620,2222482.00
07/14/2017 05:30,2,0.000,ALERT,211.25,298.17,60.002,1500024604,"201051344000955","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,772622.1,772622.1,13856,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024622,2222483.00
07/14/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1500024604,"274151322000094","219011344069620",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,843700.2,843700.2,14096,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024624,2222484.00
07/14/2017 05:30,2,0.000,ALERT,212.16,299.97,59.975,1500024604,"201051344000579","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,782389.0,782389.0,13843,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024625,2222485.00
07/14/2017 05:30,2,0.000,ALERT,211.70,299.07,60.018,1500024604,"201051344000890","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,766654.2,766654.2,13856,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024627,2222486.00
07/14/2017 05:30,2,0.000,ALERT,212.16,298.77,59.975,1500024604,"201051344000438","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,769140.3,769140.3,13841,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024629,2222487.00
07/14/2017 05:30,2,0.000,ALERT,211.93,297.87,59.965,1500024604,"201051344000417","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,694976.9,694976.9,13874,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024631,2222488.00
07/14/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1500024604,"274151322000083","219011344069620",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1013817.9,1013817.9,13760,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024633,2222489.00
07/14/2017 05:30,2,0.000,ALERT,211.70,297.26,59.965,1500024604,"274151322000076","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1081872.9,1081872.9,13764,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024634,2222490.00
07/14/2017 05:30,2,0.000,ALERT,211.93,299.97,59.996,1500024604,"201051344000868","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,762581.5,762581.5,13858,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024636,2222491.00
07/14/2017 05:30,2,0.000,ALERT,211.03,298.47,59.938,1500024604,"274151322000095","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1071438.5,1071438.5,13776,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024638,2222492.00
07/14/2017 05:30,2,0.000,ALERT,211.93,299.37,59.996,1500024604,"201051344000988","219011344069620",0.00,13.00,0,293.96,300.57,0.0,0.0,0.000,667410.1,667410.1,13842,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024640,2222493.00
07/14/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1500024604,"201051344001025","219011344069620",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,769438.3,769438.3,13845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024642,2222494.00
07/14/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1500024604,"201051344000458","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,774014.2,774014.2,13829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024643,2222495.00
07/14/2017 05:30,2,0.000,ALERT,212.61,299.37,59.970,1500024604,"201051344000853","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,775102.2,775102.2,13844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024645,2222496.00
07/14/2017 05:30,2,0.000,ALERT,212.16,298.47,59.975,1500024604,"201051344000685","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,768991.4,768991.4,13871,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024647,2222497.00
07/14/2017 05:30,2,0.000,ALERT,211.93,298.17,59.970,1500024604,"201051344000917","219011344069620",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,765650.8,765650.8,13859,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024649,2222498.00
07/14/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1500024604,"201051344001145","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,773655.3,773655.3,13853,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024651,2222499.00
07/14/2017 05:30,2,0.000,ALERT,211.93,297.87,59.970,1500024604,"201051344000651","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,762464.1,762464.1,13848,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024653,2222500.00
07/14/2017 05:30,2,0.000,ALERT,210.57,297.26,59.986,1500024604,"274151322000088","219011344069620",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,972503.0,972503.0,13755,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024654,2222501.00
07/14/2017 05:30,2,0.000,ALERT,211.70,296.66,59.965,1500024604,"274151322000068","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,844369.3,844369.3,14109,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024656,2222502.00
07/14/2017 05:30,2,0.000,ALERT,211.48,298.47,59.986,1500024604,"201051344001135","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,757952.5,757952.5,13830,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024658,2222503.00
07/14/2017 05:30,2,0.000,ALERT,211.70,299.67,59.933,1500024604,"201051344000594","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,777178.7,777178.7,13842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024660,2222504.00
07/14/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1500024604,"201051344001203","219011344069620",0.00,12.70,0,296.06,302.37,0.0,0.0,0.000,767566.6,767566.6,13873,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024661,2222505.00
07/14/2017 05:30,2,0.000,ALERT,211.03,297.57,59.986,1500024604,"274151322000054","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,989153.9,989153.9,13738,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024664,2222506.00
07/14/2017 05:30,2,0.000,ALERT,212.38,299.07,59.959,1500024604,"201051344000867","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,761363.6,761363.6,13875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024665,2222507.00
07/14/2017 05:30,2,0.000,ALERT,211.93,298.77,59.970,1500024604,"201051344001093","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,765620.1,765620.1,13867,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024667,2222508.00
07/14/2017 05:30,2,0.000,ALERT,211.93,299.37,59.965,1500024604,"201051344000900","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,782984.6,782984.6,13867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024669,2222509.00
07/14/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1500024604,"201051344000648","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,770606.6,770606.6,13842,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024671,2222510.00
07/14/2017 05:30,2,0.000,ALERT,211.93,299.97,59.944,1500024604,"201051344000569","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,785008.4,785008.4,13821,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500024673,2222511.00
07/14/2017 05:30,2,0.000,ALERT,212.16,299.67,59.970,1500024604,"201051344000983","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,775636.1,775636.1,13849,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024674,2222512.00
07/14/2017 05:30,2,0.000,ALERT,211.93,299.07,59.928,1500024604,"201051344001158","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,760276.1,760276.1,13849,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024676,2222513.00
07/14/2017 05:30,2,0.000,ALERT,212.38,299.67,59.954,1500024604,"201051344000576","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,774803.0,774803.0,13852,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024678,2222514.00
07/14/2017 05:30,2,0.000,ALERT,211.25,296.96,59.949,1500024604,"274151322000087","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,963426.3,963426.3,13944,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500024680,2222515.00
07/14/2017 05:45,2,0.000,ALERT,212.16,297.87,59.986,1500025503,"201051344000645","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,773750.6,773750.6,13834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025505,2222516.00
07/14/2017 05:45,2,0.000,ALERT,211.03,296.36,59.965,1500025503,"274151322000085","219011344069620",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,984579.4,984579.4,13748,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025507,2222517.00
07/14/2017 05:45,2,0.000,ALERT,212.16,297.57,59.981,1500025503,"201051344000633","219011344069620",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,760633.6,760633.6,13883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025509,2222518.00
07/14/2017 05:45,2,0.000,ALERT,211.70,297.87,59.975,1500025503,"201051344000469","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,764175.4,764175.4,13856,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025511,2222519.00
07/14/2017 05:45,2,0.000,ALERT,211.03,297.87,59.933,1500025503,"201051344000646","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,759107.8,759107.8,13847,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025512,2222520.00
07/14/2017 05:45,2,0.000,ALERT,210.57,296.36,59.965,1500025503,"274151322000052","219011344069620",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1024156.4,1024156.4,13755,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025514,2222521.00
07/14/2017 05:45,2,0.000,ALERT,211.48,298.17,59.975,1500025503,"201051344000585","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,772220.7,772220.7,13846,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025516,2222522.00
07/14/2017 05:45,2,0.000,ALERT,211.03,297.87,60.012,1500025503,"201051344001230","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,763633.0,763633.0,13872,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025518,2222523.00
07/14/2017 05:45,2,0.000,ALERT,211.70,298.77,59.975,1500025503,"201051344000582","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,752912.4,752912.4,13838,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025520,2222524.00
07/14/2017 05:45,2,0.000,ALERT,210.80,297.87,59.975,1500025503,"201051344000955","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,772622.1,772622.1,13858,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025521,2222525.00
07/14/2017 05:45,2,0.000,ALERT,210.80,295.76,59.965,1500025503,"274151322000094","219011344069620",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,843700.2,843700.2,14098,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025523,2222526.00
07/14/2017 05:45,2,0.000,ALERT,211.48,298.47,59.975,1500025503,"201051344000579","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,782389.0,782389.0,13845,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025525,2222527.00
07/14/2017 05:45,2,0.000,ALERT,211.03,298.17,59.975,1500025503,"201051344000890","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,766654.2,766654.2,13858,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025527,2222528.00
07/14/2017 05:45,2,0.000,ALERT,211.48,297.87,59.938,1500025503,"201051344000438","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,769140.3,769140.3,13843,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025529,2222529.00
07/14/2017 05:45,2,0.000,ALERT,211.48,297.26,59.949,1500025503,"201051344000417","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,694976.9,694976.9,13876,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025531,2222530.00
07/14/2017 05:45,2,0.000,ALERT,210.80,296.96,59.975,1500025503,"274151322000083","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1013817.9,1013817.9,13762,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025533,2222531.00
07/14/2017 05:45,2,0.000,ALERT,211.25,296.66,59.970,1500025503,"274151322000076","219011344069620",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1081872.9,1081872.9,13766,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025534,2222532.00
07/14/2017 05:45,2,0.000,ALERT,211.48,298.77,59.949,1500025503,"201051344000868","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,762581.5,762581.5,13860,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025536,2222533.00
07/14/2017 05:45,2,0.000,ALERT,210.57,297.26,59.975,1500025503,"274151322000095","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1071438.5,1071438.5,13778,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025538,2222534.00
07/14/2017 05:45,2,0.000,ALERT,211.48,297.87,59.981,1500025503,"201051344000988","219011344069620",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,667410.1,667410.1,13844,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025540,2222535.00
07/14/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1500025503,"201051344001025","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,769438.3,769438.3,13847,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025542,2222536.00
07/14/2017 05:45,2,0.000,ALERT,211.48,297.87,59.981,1500025503,"201051344000458","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,774014.2,774014.2,13831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025544,2222537.00
07/14/2017 05:45,2,0.000,ALERT,212.16,297.87,59.986,1500025503,"201051344000853","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,775102.2,775102.2,13846,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025545,2222538.00
07/14/2017 05:45,2,0.000,ALERT,211.70,298.17,59.981,1500025503,"201051344000685","219011344069620",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,768991.4,768991.4,13873,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025547,2222539.00
07/14/2017 05:45,2,0.000,ALERT,211.48,297.57,59.981,1500025503,"201051344000917","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,765650.8,765650.8,13861,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025549,2222540.00
07/14/2017 05:45,2,0.000,ALERT,211.48,298.17,59.986,1500025503,"201051344001145","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,773655.3,773655.3,13855,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025551,2222541.00
07/14/2017 05:45,2,0.000,ALERT,211.25,297.26,59.991,1500025503,"201051344000651","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,762464.1,762464.1,13850,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025553,2222542.00
07/14/2017 05:45,2,0.000,ALERT,210.35,296.06,59.970,1500025503,"274151322000088","219011344069620",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,972503.0,972503.0,13757,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025554,2222543.00
07/14/2017 05:45,2,0.000,ALERT,211.25,295.46,59.970,1500025503,"274151322000068","219011344069620",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,844369.3,844369.3,14111,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025556,2222544.00
07/14/2017 05:45,2,0.000,ALERT,211.03,297.87,59.981,1500025503,"201051344001135","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,757952.5,757952.5,13832,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025558,2222545.00
07/14/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1500025503,"201051344000594","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,777178.7,777178.7,13844,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025560,2222546.00
07/14/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1500025503,"201051344001203","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,767566.6,767566.6,13875,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025562,2222547.00
07/14/2017 05:45,2,0.000,ALERT,210.57,296.96,59.959,1500025503,"274151322000054","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,989153.9,989153.9,13740,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025563,2222548.00
07/14/2017 05:45,2,0.000,ALERT,211.70,297.57,59.970,1500025503,"201051344000867","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,761363.6,761363.6,13877,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025565,2222549.00
07/14/2017 05:45,2,0.000,ALERT,211.25,297.87,59.981,1500025503,"201051344001093","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,765620.1,765620.1,13869,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025567,2222550.00
07/14/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1500025503,"201051344000900","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,782984.6,782984.6,13869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025569,2222551.00
07/14/2017 05:45,2,0.000,ALERT,211.48,296.96,59.970,1500025503,"201051344000648","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,770606.6,770606.6,13844,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025571,2222552.00
07/14/2017 05:45,2,0.000,ALERT,211.70,298.47,59.981,1500025503,"201051344000569","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,785008.4,785008.4,13823,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025572,2222553.00
07/14/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1500025503,"201051344000983","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,775636.1,775636.1,13851,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025574,2222554.00
07/14/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1500025503,"201051344001158","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,760276.1,760276.1,13851,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025576,2222555.00
07/14/2017 05:45,2,0.000,ALERT,211.93,298.47,59.991,1500025503,"201051344000576","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,774803.0,774803.0,13854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500025578,2222556.00
07/14/2017 05:45,2,0.000,ALERT,210.80,295.46,60.007,1500025503,"274151322000087","219011344069620",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,963426.3,963426.3,13946,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500025580,2222557.00
