ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 06:00,2,0.000,ALERT,211.70,297.26,59.996,1500026404,"201051344000645","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,773750.6,773750.6,13836,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026406,2222558.00
07/14/2017 06:00,2,0.000,ALERT,210.80,296.06,59.981,1500026404,"274151322000085","219011344069620",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,984579.4,984579.4,13750,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026407,2222559.00
07/14/2017 06:00,2,0.000,ALERT,211.70,296.96,59.991,1500026404,"201051344000633","219011344069620",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,760633.6,760633.6,13885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026409,2222560.00
07/14/2017 06:00,2,0.000,ALERT,211.25,296.96,59.996,1500026404,"201051344000469","219011344069620",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,764175.4,764175.4,13858,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026411,2222561.00
07/14/2017 06:00,2,0.000,ALERT,211.03,296.36,59.991,1500026404,"201051344000646","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,759107.8,759107.8,13849,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026413,2222562.00
07/14/2017 06:00,2,0.000,ALERT,210.57,297.26,59.981,1500026404,"274151322000052","219011344069620",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,1024156.4,1024156.4,13757,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026415,2222563.00
07/14/2017 06:00,2,0.000,ALERT,211.25,296.66,59.981,1500026404,"201051344000585","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,772220.7,772220.7,13848,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026416,2222564.00
07/14/2017 06:00,2,0.000,ALERT,211.03,296.96,60.007,1500026404,"201051344001230","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,763633.0,763633.0,13874,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026418,2222565.00
07/14/2017 06:00,2,0.000,ALERT,211.70,297.26,59.981,1500026404,"201051344000582","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,752912.4,752912.4,13840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026420,2222566.00
07/14/2017 06:00,2,0.000,ALERT,210.57,296.36,59.986,1500026404,"201051344000955","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,772622.1,772622.1,13860,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026422,2222567.00
07/14/2017 06:00,2,0.000,ALERT,210.80,295.76,59.970,1500026404,"274151322000094","219011344069620",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,843700.2,843700.2,14100,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026424,2222568.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.87,59.975,1500026404,"201051344000579","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,782389.0,782389.0,13847,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026425,2222569.00
07/14/2017 06:00,2,0.000,ALERT,211.03,296.96,59.991,1500026404,"201051344000890","219011344069620",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,766654.2,766654.2,13860,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026427,2222570.00
07/14/2017 06:00,2,0.000,ALERT,211.25,296.36,59.965,1500026404,"201051344000438","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,769140.3,769140.3,13845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026429,2222571.00
07/14/2017 06:00,2,0.000,ALERT,211.25,295.76,59.970,1500026404,"201051344000417","219011344069620",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,694976.9,694976.9,13878,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026431,2222572.00
07/14/2017 06:00,2,0.000,ALERT,210.80,296.96,59.944,1500026404,"274151322000083","219011344069620",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1013817.9,1013817.9,13764,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026432,2222573.00
07/14/2017 06:00,2,0.000,ALERT,211.48,296.96,59.959,1500026404,"274151322000076","219011344069620",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,1081872.9,1081872.9,13768,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026434,2222574.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.87,59.965,1500026404,"201051344000868","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,762581.5,762581.5,13862,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026436,2222575.00
07/14/2017 06:00,2,0.000,ALERT,210.80,297.57,59.965,1500026404,"274151322000095","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,1071438.5,1071438.5,13780,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026438,2222576.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.57,59.996,1500026404,"201051344000988","219011344069620",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,667410.1,667410.1,13846,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026440,2222577.00
07/14/2017 06:00,2,0.000,ALERT,211.03,295.76,59.965,1500026404,"201051344001025","219011344069620",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,769438.3,769438.3,13849,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026442,2222578.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.26,59.965,1500026404,"201051344000458","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,774014.2,774014.2,13833,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026443,2222579.00
07/14/2017 06:00,2,0.000,ALERT,211.93,297.26,59.959,1500026404,"201051344000853","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,775102.2,775102.2,13848,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026445,2222580.00
07/14/2017 06:00,2,0.000,ALERT,211.25,296.36,59.959,1500026404,"201051344000685","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,768991.4,768991.4,13875,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026447,2222581.00
07/14/2017 06:00,2,0.000,ALERT,211.25,296.06,59.981,1500026404,"201051344000917","219011344069620",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,765650.8,765650.8,13863,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026449,2222582.00
07/14/2017 06:00,2,0.000,ALERT,211.25,296.66,59.970,1500026404,"201051344001145","219011344069620",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,773655.3,773655.3,13857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026451,2222583.00
07/14/2017 06:00,2,0.000,ALERT,211.03,295.76,59.970,1500026404,"201051344000651","219011344069620",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,762464.1,762464.1,13852,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026453,2222584.00
07/14/2017 06:00,2,0.000,ALERT,210.35,296.36,59.949,1500026404,"274151322000088","219011344069620",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,972503.0,972503.0,13759,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026455,2222585.00
07/14/2017 06:00,2,0.000,ALERT,211.48,295.76,59.922,1500026404,"274151322000068","219011344069620",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,844369.3,844369.3,14113,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026456,2222586.00
07/14/2017 06:00,2,0.000,ALERT,210.57,296.06,59.954,1500026404,"201051344001135","219011344069620",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,757952.5,757952.5,13834,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026458,2222587.00
07/14/2017 06:00,2,0.000,ALERT,211.03,298.17,59.965,1500026404,"201051344000594","219011344069620",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,777178.7,777178.7,13846,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026460,2222588.00
07/14/2017 06:00,2,0.000,ALERT,211.03,296.36,59.959,1500026404,"201051344001203","219011344069620",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,767566.6,767566.6,13877,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026462,2222589.00
07/14/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1500026404,"274151322000054","219011344069620",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,989153.9,989153.9,13742,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026463,2222590.00
07/14/2017 06:00,2,0.000,ALERT,211.48,296.96,59.965,1500026404,"201051344000867","219011344069620",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,761363.6,761363.6,13879,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026465,2222591.00
07/14/2017 06:00,2,0.000,ALERT,211.03,296.36,59.954,1500026404,"201051344001093","219011344069620",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,765620.1,765620.1,13871,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026467,2222592.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.57,59.954,1500026404,"201051344000900","219011344069620",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,782984.6,782984.6,13871,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026469,2222593.00
07/14/2017 06:00,2,0.000,ALERT,211.48,296.96,59.954,1500026404,"201051344000648","219011344069620",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,770606.6,770606.6,13846,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026471,2222594.00
07/14/2017 06:00,2,0.000,ALERT,211.25,298.17,59.959,1500026404,"201051344000569","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,785008.4,785008.4,13825,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026473,2222595.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.57,59.954,1500026404,"201051344000983","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,775636.1,775636.1,13853,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500026474,2222596.00
07/14/2017 06:00,2,0.000,ALERT,211.25,297.26,59.944,1500026404,"201051344001158","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,760276.1,760276.1,13853,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026476,2222597.00
07/14/2017 06:00,2,0.000,ALERT,211.70,297.87,59.954,1500026404,"201051344000576","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,774803.0,774803.0,13856,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026478,2222598.00
07/14/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1500026404,"274151322000087","219011344069620",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,963426.3,963426.3,13948,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500026480,2222599.00
07/14/2017 06:15,2,0.000,ALERT,211.70,297.26,59.981,1500027303,"201051344000645","219011344069620",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,773750.6,773750.6,13838,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027305,2222600.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.36,59.970,1500027303,"274151322000085","219011344069620",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,984579.4,984579.4,13752,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027307,2222601.00
07/14/2017 06:15,2,0.000,ALERT,211.70,296.96,60.018,1500027303,"201051344000633","219011344069620",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,760633.6,760633.6,13887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027309,2222602.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.96,59.938,1500027303,"201051344000469","219011344069620",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,764175.4,764175.4,13860,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027310,2222603.00
07/14/2017 06:15,2,0.000,ALERT,210.57,296.96,59.975,1500027303,"201051344000646","219011344069620",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,759107.8,759107.8,13851,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027312,2222604.00
07/14/2017 06:15,2,0.000,ALERT,210.80,296.06,59.975,1500027303,"274151322000052","219011344069620",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1024156.4,1024156.4,13759,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027314,2222605.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.96,59.928,1500027303,"201051344000585","219011344069620",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,772220.7,772220.7,13850,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027316,2222606.00
07/14/2017 06:15,2,0.000,ALERT,210.57,296.66,59.975,1500027303,"201051344001230","219011344069620",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,763633.0,763633.0,13876,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027318,2222607.00
07/14/2017 06:15,2,0.000,ALERT,211.25,297.57,59.965,1500027303,"201051344000582","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,752912.4,752912.4,13842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027319,2222608.00
07/14/2017 06:15,2,0.000,ALERT,210.35,296.66,59.986,1500027303,"201051344000955","219011344069620",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,772622.1,772622.1,13862,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027321,2222609.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.36,59.975,1500027303,"274151322000094","219011344069620",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,843700.2,843700.2,14102,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027323,2222610.00
07/14/2017 06:15,2,0.000,ALERT,211.03,297.57,60.012,1500027303,"201051344000579","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,782389.0,782389.0,13849,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027325,2222611.00
07/14/2017 06:15,2,0.000,ALERT,210.80,297.26,59.938,1500027303,"201051344000890","219011344069620",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,766654.2,766654.2,13862,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027327,2222612.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.96,59.970,1500027303,"201051344000438","219011344069620",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,769140.3,769140.3,13847,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027328,2222613.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.36,59.959,1500027303,"201051344000417","219011344069620",0.00,13.00,0,293.96,297.57,0.0,0.0,0.000,694976.9,694976.9,13880,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027330,2222614.00
07/14/2017 06:15,2,0.000,ALERT,211.25,296.96,59.970,1500027303,"274151322000083","219011344069620",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1013817.9,1013817.9,13766,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027332,2222615.00
07/14/2017 06:15,2,0.000,ALERT,211.48,296.96,59.959,1500027303,"274151322000076","219011344069620",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,1081872.9,1081872.9,13770,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027334,2222616.00
07/14/2017 06:15,2,0.000,ALERT,211.03,297.87,59.970,1500027303,"201051344000868","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,762581.5,762581.5,13864,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027336,2222617.00
07/14/2017 06:15,2,0.000,ALERT,210.80,297.57,59.965,1500027303,"274151322000095","219011344069620",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1071438.5,1071438.5,13782,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027337,2222618.00
07/14/2017 06:15,2,0.000,ALERT,210.80,297.26,59.986,1500027303,"201051344000988","219011344069620",0.00,13.00,0,292.76,298.77,0.0,0.0,0.000,667410.1,667410.1,13848,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027339,2222619.00
07/14/2017 06:15,2,0.000,ALERT,210.80,295.76,59.970,1500027303,"201051344001025","219011344069620",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,769438.3,769438.3,13851,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027341,2222620.00
07/14/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1500027303,"201051344000458","219011344069620",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,774014.2,774014.2,13835,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027343,2222621.00
07/14/2017 06:15,2,0.000,ALERT,211.70,296.96,59.996,1500027303,"201051344000853","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,775102.2,775102.2,13850,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027345,2222622.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.66,59.970,1500027303,"201051344000685","219011344069620",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,768991.4,768991.4,13877,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027346,2222623.00
07/14/2017 06:15,2,0.000,ALERT,210.80,296.06,59.959,1500027303,"201051344000917","219011344069620",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,765650.8,765650.8,13865,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027348,2222624.00
07/14/2017 06:15,2,0.000,ALERT,211.03,296.66,59.970,1500027303,"201051344001145","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,773655.3,773655.3,13859,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027350,2222625.00
07/14/2017 06:15,2,0.000,ALERT,210.80,295.76,59.959,1500027303,"201051344000651","219011344069620",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,762464.1,762464.1,13854,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027352,2222626.00
07/14/2017 06:15,2,0.000,ALERT,210.57,296.66,59.954,1500027303,"274151322000088","219011344069620",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,972503.0,972503.0,13761,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027353,2222627.00
07/14/2017 06:15,2,0.000,ALERT,211.25,295.76,59.991,1500027303,"274151322000068","219011344069620",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,844369.3,844369.3,14115,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027355,2222628.00
07/14/2017 06:15,2,0.000,ALERT,210.35,296.66,59.944,1500027303,"201051344001135","219011344069620",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,757952.5,757952.5,13836,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027357,2222629.00
07/14/2017 06:15,2,0.000,ALERT,210.80,297.87,59.965,1500027303,"201051344000594","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,777178.7,777178.7,13848,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027359,2222630.00
07/14/2017 06:15,2,0.000,ALERT,210.80,296.36,59.996,1500027303,"201051344001203","219011344069620",0.00,12.70,0,294.26,299.97,0.0,0.0,0.000,767566.6,767566.6,13879,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027361,2222631.00
07/14/2017 06:15,2,0.000,ALERT,210.57,296.66,59.938,1500027303,"274151322000054","219011344069620",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,989153.9,989153.9,13744,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027362,2222632.00
07/14/2017 06:15,2,0.000,ALERT,211.25,296.66,59.959,1500027303,"201051344000867","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,761363.6,761363.6,13881,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027364,2222633.00
07/14/2017 06:15,2,0.000,ALERT,210.57,296.66,59.959,1500027303,"201051344001093","219011344069620",0.00,13.70,0,294.56,298.17,0.0,0.0,0.000,765620.1,765620.1,13873,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027366,2222634.00
07/14/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1500027303,"201051344000900","219011344069620",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,782984.6,782984.6,13873,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027368,2222635.00
07/14/2017 06:15,2,0.000,ALERT,211.25,296.66,59.959,1500027303,"201051344000648","219011344069620",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,770606.6,770606.6,13848,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027370,2222636.00
07/14/2017 06:15,2,0.000,ALERT,211.03,297.87,59.949,1500027303,"201051344000569","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,785008.4,785008.4,13827,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500027372,2222637.00
07/14/2017 06:15,2,0.000,ALERT,211.03,297.26,59.959,1500027303,"201051344000983","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,775636.1,775636.1,13855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027373,2222638.00
07/14/2017 06:15,2,0.000,ALERT,211.25,297.26,59.965,1500027303,"201051344001158","219011344069620",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,760276.1,760276.1,13855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027375,2222639.00
07/14/2017 06:15,2,0.000,ALERT,211.70,297.87,59.949,1500027303,"201051344000576","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,774803.0,774803.0,13858,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027377,2222640.00
07/14/2017 06:15,2,0.000,ALERT,211.03,295.76,59.965,1500027303,"274151322000087","219011344069620",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,963426.3,963426.3,13950,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500027379,2222641.00
07/14/2017 06:30,2,0.158,ALERT,211.48,298.47,59.981,1500028203,"201051344000645","219011344069620",22.44,13.30,0,295.16,299.67,3.6,1.6,0.000,773750.7,773750.7,13840,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1500028205,2222642.00
07/14/2017 06:30,2,0.080,ALERT,210.80,296.96,59.991,1500028203,"274151322000085","219011344069620",24.23,14.00,0,294.56,298.47,2.0,0.0,0.000,984579.4,984579.4,13754,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1500028207,2222643.00
07/14/2017 06:30,2,0.158,ALERT,211.70,298.47,59.981,1500028203,"201051344000633","219011344069620",23.82,12.70,0,293.66,299.37,3.9,1.8,0.000,760633.7,760633.7,13889,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1500028208,2222644.00
07/14/2017 06:30,2,0.176,ALERT,211.25,303.28,59.986,1500028203,"201051344000469","219011344069620",24.33,12.30,0,294.26,303.88,4.3,2.3,0.000,764175.6,764175.6,13862,0,0,0,L,1122011218,0,120.20,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1500028210,2222645.00
07/14/2017 06:30,2,0.156,ALERT,210.80,298.17,59.996,1500028203,"201051344000646","219011344069620",23.82,13.00,0,293.96,299.07,3.8,1.7,0.000,759107.9,759107.9,13853,0,0,0,L,1122011218,0,120.88,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1500028212,2222646.00
07/14/2017 06:30,2,0.105,ALERT,210.57,297.57,59.991,1500028203,"274151322000052","219011344069620",23.44,14.00,0,294.56,299.07,2.5,0.5,0.000,1024156.4,1024156.4,13761,0,0,0,L,1151911521,0,120.65,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1500028214,2222647.00
07/14/2017 06:30,2,0.172,ALERT,211.03,305.68,59.991,1500028203,"201051344000585","219011344069620",23.56,13.30,0,294.26,311.39,4.1,2.1,0.000,772220.8,772220.8,13852,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1500028216,2222648.00
07/14/2017 06:30,2,0.164,ALERT,210.80,298.17,59.975,1500028203,"201051344001230","219011344069620",22.17,13.00,0,294.86,299.37,3.7,1.6,0.000,763633.1,763633.1,13878,0,0,0,L,1122011218,0,120.88,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1500028217,2222649.00
07/14/2017 06:30,2,0.160,ALERT,211.70,303.58,59.975,1500028203,"201051344000582","219011344069620",24.23,12.70,0,295.46,304.18,4.0,1.9,0.000,752912.5,752912.5,13844,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1500028219,2222650.00
07/14/2017 06:30,2,0.201,ALERT,210.57,298.17,59.981,1500028203,"201051344000955","219011344069620",21.49,13.00,0,294.56,299.07,4.4,2.3,0.000,772622.2,772622.2,13864,0,0,0,L,1122011218,0,120.42,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500028221,2222651.00
07/14/2017 06:30,2,0.000,ALERT,211.03,296.36,59.991,1500028203,"274151322000094","219011344069620",40.43,13.70,0,294.26,385.63,0.0,0.0,0.000,843700.2,843700.2,14104,0,0,0,L,1151911521,0,120.65,122.01,0002,11,0,0,0,0,0,0,95,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1500028223,2222652.00
07/14/2017 06:30,2,0.188,ALERT,211.25,327.92,59.986,1500028203,"201051344000579","219011344069620",25.41,13.30,0,296.06,328.52,4.8,2.8,0.000,782389.2,782389.2,13851,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1500028225,2222653.00
07/14/2017 06:30,2,0.170,ALERT,211.03,329.13,60.028,1500028203,"201051344000890","219011344069620",25.78,13.70,0,295.16,330.33,4.5,2.4,0.000,766654.3,766654.3,13864,0,0,0,L,1122011218,0,121.10,120.42,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500028227,2222654.00
07/14/2017 06:30,2,0.176,ALERT,211.03,298.17,60.012,1500028203,"201051344000438","219011344069620",23.32,12.70,0,294.86,299.67,4.2,2.1,0.000,769140.5,769140.5,13849,0,0,0,L,1122011218,0,121.10,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1500028229,2222655.00
07/14/2017 06:30,2,0.172,ALERT,211.25,297.57,60.028,1500028203,"201051344000417","219011344069620",18.71,13.30,0,293.96,298.77,3.3,1.2,0.000,694977.0,694977.0,13882,0,0,0,L,1122011218,0,120.65,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500028231,2222656.00
07/14/2017 06:30,2,0.082,ALERT,210.57,297.57,59.975,1500028203,"274151322000083","219011344069620",24.23,13.70,0,295.16,299.07,2.0,0.0,0.000,1013817.9,1013817.9,13768,0,0,0,L,1151911521,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1500028232,2222657.00
07/14/2017 06:30,2,0.086,ALERT,211.25,305.98,59.944,1500028203,"274151322000076","219011344069620",25.07,14.00,0,294.56,306.88,2.2,0.2,0.000,1081872.9,1081872.9,13772,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500028234,2222658.00
07/14/2017 06:30,2,0.156,ALERT,211.03,330.03,60.007,1500028203,"201051344000868","219011344069620",25.21,13.00,0,295.76,330.63,4.0,2.0,0.000,762581.7,762581.7,13866,0,0,0,L,1122011218,0,120.42,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1500028236,2222659.00
07/14/2017 06:30,2,0.076,ALERT,210.57,298.17,59.965,1500028203,"274151322000095","219011344069620",24.43,13.30,0,295.46,299.37,1.9,0.0,0.000,1071438.5,1071438.5,13784,0,0,0,L,1151911521,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1500028238,2222660.00
07/14/2017 06:30,2,0.129,ALERT,210.80,298.47,60.002,1500028203,"201051344000988","219011344069620",17.97,13.00,0,292.76,299.67,2.4,0.4,0.000,667410.1,667410.1,13850,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1500028240,2222661.00
07/14/2017 06:30,2,0.152,ALERT,211.03,317.10,59.981,1500028203,"201051344001025","219011344069620",24.97,12.70,0,293.96,321.01,3.9,1.8,0.000,769438.5,769438.5,13853,0,0,0,L,1122011218,0,120.65,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500028242,2222662.00
07/14/2017 06:30,2,0.160,ALERT,211.03,315.90,59.965,1500028203,"201051344000458","219011344069620",24.89,13.70,0,295.46,317.10,4.1,2.0,0.000,774014.3,774014.3,13837,0,0,0,L,1122011218,0,120.65,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1500028243,2222663.00
07/14/2017 06:30,2,0.150,ALERT,211.70,299.37,59.981,1500028203,"201051344000853","219011344069620",22.90,13.00,0,294.86,300.57,3.5,1.5,0.000,775102.3,775102.3,13852,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500028245,2222664.00
07/14/2017 06:30,2,0.162,ALERT,211.48,298.47,59.970,1500028203,"201051344000685","219011344069620",20.89,13.30,0,294.26,299.37,3.5,1.4,0.000,768991.5,768991.5,13879,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1500028247,2222665.00
07/14/2017 06:30,2,0.156,ALERT,211.03,298.17,59.981,1500028203,"201051344000917","219011344069620",23.12,13.70,0,293.06,299.07,3.7,1.6,0.000,765650.9,765650.9,13867,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1500028249,2222666.00
07/14/2017 06:30,2,0.145,ALERT,211.25,316.50,59.981,1500028203,"201051344001145","219011344069620",24.79,13.00,0,294.86,317.40,3.6,1.6,0.000,773655.4,773655.4,13861,0,0,0,L,1122011218,0,120.88,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1500028251,2222667.00
07/14/2017 06:30,2,0.188,ALERT,211.03,297.57,59.986,1500028203,"201051344000651","219011344069620",21.43,12.30,0,294.26,303.28,4.1,2.0,0.000,762464.2,762464.2,13856,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1500028253,2222668.00
07/14/2017 06:30,2,0.066,ALERT,210.35,297.26,59.970,1500028203,"274151322000088","219011344069620",23.62,14.30,0,293.96,298.47,1.6,0.0,0.000,972503.0,972503.0,13763,0,0,0,L,1151911521,0,121.33,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1500028254,2222669.00
07/14/2017 06:30,2,0.008,ALERT,211.48,296.06,59.981,1500028203,"274151322000068","219011344069620",40.65,14.70,0,294.26,384.43,0.0,0.0,0.000,844369.3,844369.3,14117,0,0,0,L,1151911521,0,121.10,122.01,0002,14,0,0,0,0,0,0,109,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1500028256,2222670.00
07/14/2017 06:30,2,0.162,ALERT,210.80,321.31,59.975,1500028203,"201051344001135","219011344069620",25.54,13.00,0,294.86,333.63,4.2,2.2,0.000,757952.6,757952.6,13838,0,0,0,L,1122011218,0,120.88,120.65,0100,12,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1500028258,2222671.00
07/14/2017 06:30,2,0.158,ALERT,211.03,325.22,59.991,1500028203,"201051344000594","219011344069620",25.68,13.30,0,294.86,333.03,4.2,2.1,0.000,777178.9,777178.9,13850,0,0,0,L,1122011218,0,120.65,120.65,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1500028260,2222672.00
07/14/2017 06:30,2,0.172,ALERT,211.25,298.77,59.970,1500028203,"201051344001203","219011344069620",22.26,13.00,0,294.56,301.17,3.9,1.8,0.000,767566.7,767566.7,13881,0,0,0,L,1122011218,0,121.33,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500028262,2222673.00
07/14/2017 06:30,2,0.080,ALERT,210.57,301.77,59.938,1500028203,"274151322000054","219011344069620",24.39,14.30,0,294.86,302.68,2.0,0.0,0.000,989153.9,989153.9,13746,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500028264,2222674.00
07/14/2017 06:30,2,0.160,ALERT,211.48,312.89,59.986,1500028203,"201051344000867","219011344069620",24.47,13.70,0,294.56,315.00,4.0,1.9,0.000,761363.8,761363.8,13883,0,0,0,L,1122011218,0,121.10,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1500028265,2222675.00
07/14/2017 06:30,2,0.189,ALERT,211.25,309.89,59.965,1500028203,"201051344001093","219011344069620",24.09,13.70,0,294.56,310.19,4.7,2.6,0.000,765620.3,765620.3,13875,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500028267,2222676.00
07/14/2017 06:30,2,0.111,ALERT,211.03,317.40,59.981,1500028203,"201051344000900","219011344069620",24.77,13.00,0,294.86,317.70,2.8,0.8,0.000,782984.6,782984.6,13875,0,0,0,L,1122011218,0,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1500028269,2222677.00
07/14/2017 06:30,2,0.164,ALERT,211.48,319.51,59.981,1500028203,"201051344000648","219011344069620",25.39,12.30,0,294.86,335.44,4.2,2.1,0.000,770606.8,770606.8,13850,0,0,0,L,1122011218,0,120.42,121.55,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1500028271,2222678.00
07/14/2017 06:30,2,0.162,ALERT,211.25,322.51,59.996,1500028203,"201051344000569","219011344069620",25.52,13.30,0,295.76,334.24,4.2,2.2,0.000,785008.6,785008.6,13829,0,0,0,L,1122011218,0,120.42,121.33,0100,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1500028273,2222679.00
07/14/2017 06:30,2,0.160,ALERT,211.25,332.13,59.975,1500028203,"201051344000983","219011344069620",25.92,13.30,0,295.46,333.03,4.2,2.2,0.000,775636.3,775636.3,13857,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1500028274,2222680.00
07/14/2017 06:30,2,0.168,ALERT,211.25,298.77,59.965,1500028203,"201051344001158","219011344069620",21.05,12.70,0,294.56,299.67,3.6,1.5,0.000,760276.2,760276.2,13857,0,0,0,L,1122011218,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1500028276,2222681.00
07/14/2017 06:30,2,0.164,ALERT,211.70,315.00,59.975,1500028203,"201051344000576","219011344069620",24.51,13.00,0,295.46,315.60,4.1,2.0,0.000,774803.2,774803.2,13860,0,0,0,L,1122011218,0,120.88,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1500028278,2222682.00
07/14/2017 06:30,2,0.092,ALERT,210.80,296.96,59.954,1500028203,"274151322000087","219011344069620",23.84,14.70,0,293.96,298.17,2.2,0.2,0.000,963426.3,963426.3,13952,0,0,0,L,1151911521,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1500028280,2222683.00
07/14/2017 06:45,2,0.217,ACTIVE,211.70,335.74,59.996,1500029103,"201051344000645","219011344069620",27.15,14.30,0,296.66,351.97,6.0,3.9,0.018,773751.4,773751.4,13842,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029104,2222684.00
07/14/2017 06:45,2,0.146,ACTIVE,211.03,334.54,59.944,1500029103,"274151322000085","219011344069620",26.18,15.30,0,295.46,344.15,4.0,1.9,0.009,984579.6,984579.6,13756,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029105,2222685.00
07/14/2017 06:45,2,0.232,ACTIVE,211.70,336.64,59.986,1500029103,"201051344000633","219011344069620",27.93,13.70,0,294.86,347.16,6.6,4.4,0.013,760634.5,760634.5,13891,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029106,2222686.00
07/14/2017 06:45,2,0.242,ACTIVE,211.25,334.84,60.002,1500029103,"201051344000469","219011344069620",28.21,13.00,0,295.76,345.36,6.9,4.7,0.018,764176.5,764176.5,13864,0,0,0,L,1122011218,0,120.20,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029107,2222687.00
07/14/2017 06:45,2,0.229,ACTIVE,210.80,334.54,59.991,1500029103,"201051344000646","219011344069620",27.51,14.00,0,295.76,348.96,6.3,4.2,0.013,759108.7,759108.7,13855,0,0,0,L,1122011218,0,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029108,2222688.00
07/14/2017 06:45,2,0.174,ACTIVE,210.80,334.84,59.959,1500029103,"274151322000052","219011344069620",26.66,15.80,0,295.46,348.36,4.7,2.6,0.013,1024156.8,1024156.8,13763,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029109,2222689.00
07/14/2017 06:45,2,0.240,ACTIVE,211.03,334.54,59.959,1500029103,"201051344000585","219011344069620",27.87,14.30,0,295.76,351.37,6.8,4.7,0.018,772221.7,772221.7,13854,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029110,2222690.00
07/14/2017 06:45,2,0.234,ALERT,210.80,333.33,59.965,1500029103,"201051344001230","219011344069620",26.50,14.00,0,296.36,348.06,6.3,4.1,0.013,763633.9,763633.9,13880,0,0,0,L,1122011218,0,120.88,120.42,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029111,2222691.00
07/14/2017 06:45,2,0.234,ACTIVE,211.48,334.84,59.965,1500029103,"201051344000582","219011344069620",27.39,13.70,0,297.57,351.67,6.5,4.4,0.009,752913.3,752913.3,13846,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029112,2222692.00
07/14/2017 06:45,2,0.240,ACTIVE,210.80,334.54,59.970,1500029103,"201051344000955","219011344069620",28.57,14.00,0,296.36,347.76,7.0,4.8,0.018,772623.2,772623.2,13866,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029113,2222693.00
07/14/2017 06:45,2,0.086,ALERT,210.80,335.74,59.944,1500029103,"274151322000094","219011344069620",29.50,14.70,0,294.56,389.84,2.6,0.6,0.013,843700.2,843700.2,14106,0,0,0,L,1151911521,0,120.88,121.55,0002,11,0,0,0,0,0,0,114,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029115,2222694.00
07/14/2017 06:45,2,0.250,ACTIVE,211.25,334.54,59.975,1500029103,"201051344000579","219011344069620",28.86,14.30,0,297.57,348.36,7.4,5.2,0.018,782390.2,782390.2,13853,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029116,2222695.00
07/14/2017 06:45,2,0.217,ACTIVE,210.80,333.93,59.965,1500029103,"201051344000890","219011344069620",29.44,14.30,0,297.26,344.15,6.5,4.3,0.013,766655.2,766655.2,13866,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029117,2222696.00
07/14/2017 06:45,2,0.240,ACTIVE,211.25,334.84,59.959,1500029103,"201051344000438","219011344069620",27.83,14.00,0,296.66,349.56,6.8,4.7,0.013,769141.4,769141.4,13851,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029118,2222697.00
07/14/2017 06:45,2,0.178,ACTIVE,211.03,297.26,59.965,1500029103,"201051344000417","219011344069620",20.36,13.30,0,295.46,302.37,3.7,1.6,0.000,694977.4,694977.4,13884,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029119,2222698.00
07/14/2017 06:45,2,0.152,ACTIVE,210.57,334.54,59.933,1500029103,"274151322000083","219011344069620",26.24,15.30,0,295.46,343.25,4.0,2.0,0.013,1013818.1,1013818.1,13770,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029120,2222699.00
07/14/2017 06:45,2,0.156,ACTIVE,211.25,335.14,59.965,1500029103,"274151322000076","219011344069620",27.39,15.50,0,295.16,371.81,4.4,2.3,0.013,1081873.2,1081873.2,13774,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029121,2222700.00
07/14/2017 06:45,2,0.230,ACTIVE,211.03,334.84,59.965,1500029103,"201051344000868","219011344069620",27.53,13.70,0,297.26,346.26,6.5,4.3,0.013,762582.5,762582.5,13868,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029121,2222701.00
