ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 06:45,2,0.150,ACTIVE,210.80,334.54,59.959,1500029103,"274151322000095","219011344069620",26.26,15.00,0,296.36,341.45,4.0,2.0,0.013,1071438.7,1071438.7,13786,0,0,0,L,1151911521,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029122,2222702.00
07/14/2017 06:45,2,0.205,ACTIVE,211.03,335.74,59.949,1500029103,"201051344000988","219011344069620",18.03,14.00,0,293.96,354.37,3.8,1.7,0.009,667410.4,667410.4,13852,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029123,2222703.00
07/14/2017 06:45,2,0.225,ACTIVE,210.80,333.33,59.975,1500029103,"201051344001025","219011344069620",27.93,13.70,0,296.06,349.26,6.3,4.2,0.009,769439.2,769439.2,13855,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029124,2222704.00
07/14/2017 06:45,2,0.229,ACTIVE,211.03,333.93,59.922,1500029103,"201051344000458","219011344069620",28.15,14.70,0,296.96,349.56,6.6,4.4,0.013,774015.2,774015.2,13839,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029125,2222705.00
07/14/2017 06:45,2,0.236,ACTIVE,211.70,336.04,59.954,1500029103,"201051344000853","219011344069620",25.82,14.00,0,296.66,349.86,6.2,4.1,0.013,775103.0,775103.0,13854,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029126,2222706.00
07/14/2017 06:45,2,0.217,ACTIVE,211.25,335.14,59.970,1500029103,"201051344000685","219011344069620",27.59,14.00,0,296.06,351.07,6.1,3.9,0.009,768992.2,768992.2,13881,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029127,2222707.00
07/14/2017 06:45,2,0.227,ACTIVE,211.03,335.14,59.970,1500029103,"201051344000917","219011344069620",27.25,15.00,0,294.86,349.86,6.2,4.1,0.004,765651.7,765651.7,13869,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029128,2222708.00
07/14/2017 06:45,2,0.217,ACTIVE,211.25,334.84,59.965,1500029103,"201051344001145","219011344069620",27.29,13.70,0,296.66,346.86,6.0,3.9,0.013,773656.1,773656.1,13863,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029129,2222709.00
07/14/2017 06:45,2,0.240,ACTIVE,211.25,334.54,59.959,1500029103,"201051344000651","219011344069620",27.19,13.30,0,296.06,349.56,6.6,4.5,0.018,762465.1,762465.1,13858,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029130,2222710.00
07/14/2017 06:45,2,0.139,ACTIVE,210.57,334.24,59.981,1500029103,"274151322000088","219011344069620",25.07,15.50,0,295.46,345.36,3.5,1.5,0.013,972503.2,972503.2,13765,0,0,0,L,1151911521,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029130,2222711.00
07/14/2017 06:45,2,0.107,ALERT,211.48,336.34,59.954,1500029103,"274151322000068","219011344069620",29.78,15.80,0,294.56,395.55,3.3,1.2,0.013,844369.4,844369.4,14119,0,0,0,L,1151911521,0,121.33,121.78,0002,13,0,0,0,0,0,0,101,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029132,2222712.00
07/14/2017 06:45,2,0.230,ACTIVE,210.80,333.63,59.975,1500029103,"201051344001135","219011344069620",28.11,14.00,0,296.06,345.36,6.6,4.4,0.022,757953.5,757953.5,13840,0,0,0,L,1122011218,0,120.88,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029133,2222713.00
07/14/2017 06:45,2,0.238,ACTIVE,210.80,334.54,59.970,1500029103,"201051344000594","219011344069620",27.77,14.30,0,296.06,349.86,6.7,4.5,0.013,777179.8,777179.8,13852,0,0,0,L,1122011218,0,120.42,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029134,2222714.00
07/14/2017 06:45,2,0.234,ACTIVE,211.03,333.93,59.970,1500029103,"201051344001203","219011344069620",27.19,14.00,0,296.36,351.07,6.5,4.3,0.018,767567.5,767567.5,13883,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029135,2222715.00
07/14/2017 06:45,2,0.148,ACTIVE,210.57,333.93,59.944,1500029103,"274151322000054","219011344069620",25.94,15.80,0,295.76,345.06,4.0,1.9,0.018,989154.1,989154.1,13748,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029136,2222716.00
07/14/2017 06:45,2,0.230,ACTIVE,211.48,334.54,59.975,1500029103,"201051344000867","219011344069620",27.35,14.70,0,296.36,349.86,6.4,4.3,0.013,761364.5,761364.5,13885,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029137,2222717.00
07/14/2017 06:45,2,0.260,ACTIVE,211.03,334.84,59.975,1500029103,"201051344001093","219011344069620",27.33,14.70,0,296.36,350.47,7.2,5.0,0.013,765621.3,765621.3,13877,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029138,2222718.00
07/14/2017 06:45,2,0.184,ALERT,211.25,335.44,59.970,1500029103,"201051344000900","219011344069620",26.86,13.70,0,296.66,351.97,5.0,2.9,0.013,782985.1,782985.1,13877,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029140,2222719.00
07/14/2017 06:45,2,0.238,ACTIVE,211.48,334.84,59.975,1500029103,"201051344000648","219011344069620",27.57,13.30,0,295.76,351.37,6.7,4.5,0.013,770607.6,770607.6,13852,0,0,0,L,1122011218,0,120.42,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029141,2222720.00
07/14/2017 06:45,2,0.234,ACTIVE,211.25,334.84,59.975,1500029103,"201051344000569","219011344069620",27.59,14.00,0,296.96,348.36,6.6,4.4,0.018,785009.4,785009.4,13831,0,0,0,L,1122011218,0,120.20,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029141,2222721.00
07/14/2017 06:45,2,0.232,ACTIVE,211.48,334.84,59.975,1500029103,"201051344000983","219011344069620",27.81,14.30,0,297.26,345.66,6.6,4.4,0.018,775637.1,775637.1,13859,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029143,2222722.00
07/14/2017 06:45,2,0.225,ACTIVE,211.25,334.84,59.975,1500029103,"201051344001158","219011344069620",27.27,13.30,0,296.36,349.26,6.2,4.1,0.018,760277.0,760277.0,13859,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029144,2222723.00
07/14/2017 06:45,2,0.213,ACTIVE,211.70,336.04,59.986,1500029103,"201051344000576","219011344069620",28.92,13.70,0,296.96,347.46,6.3,4.1,0.013,774803.9,774803.9,13862,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029144,2222724.00
07/14/2017 06:45,2,0.158,ALERT,211.03,335.74,59.975,1500029103,"274151322000087","219011344069620",25.96,16.00,0,294.86,347.76,4.2,2.1,0.013,963426.6,963426.6,13954,0,0,0,L,1151911521,0,121.55,121.55,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500029146,2222725.00
07/14/2017 07:00,2,0.270,ACTIVE,211.70,335.74,59.965,1500030004,"201051344000645","219011344069620",27.95,14.70,0,329.43,340.85,7.7,5.5,0.031,773752.6,773752.6,13843,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030005,2222726.00
07/14/2017 07:00,2,0.203,ACTIVE,210.80,335.14,59.949,1500030004,"274151322000085","219011344069620",26.40,16.00,0,331.83,338.44,5.5,3.4,0.022,984580.3,984580.3,13757,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030006,2222727.00
07/14/2017 07:00,2,0.287,ACTIVE,211.93,337.24,59.975,1500030004,"201051344000633","219011344069620",28.11,14.30,0,313.50,355.88,8.2,6.0,0.035,760635.9,760635.9,13892,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030007,2222728.00
07/14/2017 07:00,2,0.293,ACTIVE,211.25,334.84,59.970,1500030004,"201051344000469","219011344069620",28.45,13.30,0,320.71,346.56,8.5,6.3,0.035,764178.0,764178.0,13865,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030008,2222729.00
07/14/2017 07:00,2,0.287,ACTIVE,210.80,334.84,59.965,1500030004,"201051344000646","219011344069620",27.15,14.70,0,326.42,342.05,7.9,5.7,0.031,759110.0,759110.0,13856,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030009,2222730.00
07/14/2017 07:00,2,0.232,ACTIVE,210.35,334.24,59.970,1500030004,"274151322000052","219011344069620",27.29,16.30,0,330.63,339.04,6.5,4.3,0.031,1024157.7,1024157.7,13764,0,0,0,L,1151911521,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030010,2222731.00
07/14/2017 07:00,2,0.293,ACTIVE,211.03,335.44,59.965,1500030004,"201051344000585","219011344069620",28.59,14.70,0,327.92,340.55,8.5,6.3,0.031,772223.1,772223.1,13855,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030011,2222732.00
07/14/2017 07:00,2,0.277,ACTIVE,210.80,333.63,59.991,1500030004,"201051344001230","219011344069620",28.25,14.70,0,317.40,352.27,8.0,5.8,0.031,763635.2,763635.2,13882,0,0,0,L,1122011218,0,121.10,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030012,2222733.00
07/14/2017 07:00,2,0.287,ACTIVE,211.48,335.44,59.965,1500030004,"201051344000582","219011344069620",27.51,14.00,0,329.13,340.25,8.1,5.9,0.031,752914.7,752914.7,13847,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030013,2222734.00
07/14/2017 07:00,2,0.307,ACTIVE,210.35,333.63,59.970,1500030004,"201051344000955","219011344069620",28.37,14.70,0,321.01,345.36,8.8,6.6,0.035,772624.7,772624.7,13867,0,0,0,L,1122011218,0,120.20,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030014,2222735.00
07/14/2017 07:00,2,0.129,ACTIVE,210.80,335.14,59.959,1500030004,"274151322000094","219011344069620",30.38,15.50,0,323.11,345.96,4.0,1.9,0.018,843700.6,843700.6,14108,0,0,0,L,1151911521,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030014,2222736.00
07/14/2017 07:00,2,0.314,ACTIVE,211.03,334.84,59.970,1500030004,"201051344000579","219011344069620",28.59,14.70,0,325.22,343.55,9.1,6.9,0.035,782391.8,782391.8,13854,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030015,2222737.00
07/14/2017 07:00,2,0.236,ACTIVE,210.80,334.24,59.970,1500030004,"201051344000890","219011344069620",30.89,15.00,0,314.70,350.47,7.4,5.2,0.018,766656.4,766656.4,13867,0,0,0,L,1122011218,0,121.10,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030016,2222738.00
07/14/2017 07:00,2,0.291,ACTIVE,211.03,334.54,59.970,1500030004,"201051344000438","219011344069620",28.63,14.70,0,328.22,341.45,8.5,6.3,0.027,769142.8,769142.8,13852,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030017,2222739.00
07/14/2017 07:00,2,0.334,ACTIVE,211.25,334.24,59.965,1500030004,"201051344000417","219011344069620",18.07,14.30,0,295.16,337.24,6.1,4.0,0.018,694978.0,694978.0,13885,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030018,2222740.00
07/14/2017 07:00,2,0.207,ACTIVE,210.57,335.14,59.959,1500030004,"274151322000083","219011344069620",27.43,16.00,0,331.83,338.74,5.8,3.6,0.027,1013818.9,1013818.9,13771,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030019,2222741.00
07/14/2017 07:00,2,0.219,ACTIVE,211.25,334.84,59.959,1500030004,"274151322000076","219011344069620",27.85,16.30,0,332.73,339.04,6.2,4.0,0.027,1081874.1,1081874.1,13775,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030020,2222742.00
07/14/2017 07:00,2,0.283,ACTIVE,211.03,334.84,59.965,1500030004,"201051344000868","219011344069620",28.41,14.00,0,327.02,344.15,8.2,6.0,0.031,762583.8,762583.8,13869,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030021,2222743.00
07/14/2017 07:00,2,0.207,ACTIVE,210.80,334.54,59.965,1500030004,"274151322000095","219011344069620",27.37,15.50,0,331.53,337.84,5.7,3.6,0.022,1071439.5,1071439.5,13787,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030022,2222744.00
07/14/2017 07:00,2,0.264,ALERT,210.80,336.04,59.965,1500030004,"201051344000988","219011344069620",18.33,14.30,0,293.36,339.04,4.9,2.8,0.022,667411.0,667411.0,13853,0,0,0,L,1122011218,0,120.42,121.10,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030024,2222745.00
07/14/2017 07:00,2,0.277,ACTIVE,210.80,333.93,59.965,1500030004,"201051344001025","219011344069620",28.57,14.30,0,329.13,339.34,8.1,5.8,0.031,769440.6,769440.6,13856,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030025,2222746.00
07/14/2017 07:00,2,0.281,ACTIVE,211.03,334.54,60.002,1500030004,"201051344000458","219011344069620",28.47,15.30,0,325.52,344.15,8.2,6.0,0.027,774016.5,774016.5,13840,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030025,2222747.00
07/14/2017 07:00,2,0.271,ACTIVE,211.70,336.94,59.970,1500030004,"201051344000853","219011344069620",28.65,14.30,0,330.03,343.55,7.9,5.7,0.031,775104.3,775104.3,13855,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030026,2222748.00
07/14/2017 07:00,2,0.260,ACTIVE,211.25,335.74,59.970,1500030004,"201051344000685","219011344069620",28.41,14.70,0,318.61,348.36,7.5,5.3,0.031,768993.4,768993.4,13882,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030027,2222749.00
07/14/2017 07:00,2,0.256,ACTIVE,211.03,335.44,59.965,1500030004,"201051344000917","219011344069620",29.08,15.30,0,320.71,346.56,7.6,5.4,0.031,765652.9,765652.9,13870,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030028,2222750.00
07/14/2017 07:00,2,0.266,ACTIVE,211.25,335.44,59.944,1500030004,"201051344001145","219011344069620",27.61,14.30,0,328.22,342.95,7.5,5.3,0.035,773657.4,773657.4,13864,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030029,2222751.00
07/14/2017 07:00,2,0.285,ACTIVE,211.03,334.54,59.970,1500030004,"201051344000651","219011344069620",27.69,13.70,0,329.13,339.34,8.0,5.8,0.022,762466.4,762466.4,13859,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030030,2222752.00
07/14/2017 07:00,2,0.191,ACTIVE,210.35,334.24,59.991,1500030004,"274151322000088","219011344069620",26.26,16.30,0,330.63,339.04,5.1,3.0,0.018,972503.8,972503.8,13766,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030031,2222753.00
07/14/2017 07:00,2,0.145,ACTIVE,211.48,335.74,59.959,1500030004,"274151322000068","219011344069620",30.67,16.70,0,331.53,340.55,4.5,2.4,0.018,844370.0,844370.0,14121,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030032,2222754.00
07/14/2017 07:00,2,0.283,ACTIVE,210.80,333.63,59.970,1500030004,"201051344001135","219011344069620",28.37,14.30,0,328.52,338.74,8.2,6.0,0.022,757954.8,757954.8,13841,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030033,2222755.00
07/14/2017 07:00,2,0.283,ACTIVE,211.03,334.84,59.970,1500030004,"201051344000594","219011344069620",28.49,14.70,0,327.62,339.65,8.2,6.0,0.040,777181.2,777181.2,13853,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030034,2222756.00
07/14/2017 07:00,2,0.275,ACTIVE,211.03,334.54,59.970,1500030004,"201051344001203","219011344069620",28.35,14.30,0,330.03,341.75,7.9,5.7,0.035,767568.9,767568.9,13884,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030034,2222757.00
07/14/2017 07:00,2,0.205,ACTIVE,210.57,335.14,59.933,1500030004,"274151322000054","219011344069620",25.86,16.70,0,330.93,338.44,5.4,3.3,0.022,989154.8,989154.8,13749,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030035,2222758.00
07/14/2017 07:00,2,0.281,ACTIVE,211.48,335.14,59.965,1500030004,"201051344000867","219011344069620",27.77,15.00,0,324.92,344.45,8.0,5.7,0.031,761365.9,761365.9,13886,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030036,2222759.00
07/14/2017 07:00,2,0.299,ACTIVE,211.03,334.84,59.970,1500030004,"201051344001093","219011344069620",28.47,15.00,0,324.02,343.55,8.6,6.4,0.031,765622.8,765622.8,13878,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030037,2222760.00
07/14/2017 07:00,2,0.227,ACTIVE,211.03,335.14,59.970,1500030004,"201051344000900","219011344069620",28.49,14.00,0,328.52,342.95,6.6,4.4,0.031,782986.1,782986.1,13879,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030038,2222761.00
07/14/2017 07:00,2,0.281,ACTIVE,211.25,335.14,59.970,1500030004,"201051344000648","219011344069620",28.45,13.70,0,330.33,341.45,8.2,5.9,0.027,770609.0,770609.0,13853,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030039,2222762.00
07/14/2017 07:00,2,0.275,ACTIVE,211.25,335.44,59.965,1500030004,"201051344000569","219011344069620",28.67,14.70,0,328.82,339.95,8.0,5.8,0.027,785010.8,785010.8,13832,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030040,2222763.00
07/14/2017 07:00,2,0.275,ACTIVE,211.25,334.84,60.007,1500030004,"201051344000983","219011344069620",28.51,14.30,0,328.52,340.85,8.0,5.8,0.031,775638.4,775638.4,13860,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030041,2222764.00
07/14/2017 07:00,2,0.271,ACTIVE,211.25,335.14,59.938,1500030004,"201051344001158","219011344069620",27.87,13.70,0,328.82,340.55,7.7,5.5,0.040,760278.3,760278.3,13860,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030042,2222765.00
07/14/2017 07:00,2,0.283,ACTIVE,211.48,336.64,59.970,1500030004,"201051344000576","219011344069620",28.39,14.00,0,319.81,349.26,8.2,6.0,0.031,774805.2,774805.2,13863,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030043,2222766.00
07/14/2017 07:00,2,0.211,ACTIVE,210.80,335.14,59.959,1500030004,"274151322000087","219011344069620",26.44,17.00,0,332.13,338.44,5.7,3.6,0.022,963427.4,963427.4,13956,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030044,2222767.00
07/14/2017 07:15,2,0.441,ACTIVE,212.16,337.24,59.949,1500030903,"201051344000645","219011344069620",29.22,14.70,0,330.93,343.25,13.1,10.7,0.075,773754.4,773754.4,13844,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030904,2222768.00
07/14/2017 07:15,2,0.365,ACTIVE,211.03,336.64,59.970,1500030903,"274151322000085","219011344069620",27.59,16.30,0,330.63,340.55,10.2,8.0,0.057,984581.5,984581.5,13758,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030905,2222769.00
07/14/2017 07:15,2,0.463,ACTIVE,212.16,339.04,59.981,1500030903,"201051344000633","219011344069620",28.90,14.70,0,329.13,344.76,13.6,11.2,0.075,760637.8,760637.8,13893,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030906,2222770.00
07/14/2017 07:15,2,0.480,ACTIVE,211.70,337.54,59.981,1500030903,"201051344000469","219011344069620",28.65,13.30,0,329.13,342.65,13.9,11.5,0.084,764180.0,764180.0,13866,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030907,2222771.00
07/14/2017 07:15,2,0.453,ACTIVE,211.48,337.84,59.991,1500030903,"201051344000646","219011344069620",29.10,14.70,0,327.92,343.25,13.4,11.0,0.071,759111.8,759111.8,13857,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030908,2222772.00
07/14/2017 07:15,2,0.412,ACTIVE,210.57,335.14,59.959,1500030903,"274151322000052","219011344069620",27.89,17.00,0,330.03,348.06,11.7,9.4,0.066,1024159.2,1024159.2,13765,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030909,2222773.00
07/14/2017 07:15,2,0.467,ACTIVE,212.16,338.14,59.981,1500030903,"201051344000585","219011344069620",29.12,15.00,0,328.82,343.55,13.8,11.4,0.080,772225.1,772225.1,13856,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030910,2222774.00
07/14/2017 07:15,2,0.457,ACTIVE,212.38,338.74,59.986,1500030903,"201051344000582","219011344069620",28.75,14.00,0,329.73,343.25,13.3,10.9,0.075,752916.5,752916.5,13848,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030912,2222775.00
07/14/2017 07:15,2,0.496,ACTIVE,211.48,336.64,59.933,1500030903,"201051344000955","219011344069620",28.25,15.00,0,327.92,342.95,14.2,11.8,0.084,772626.7,772626.7,13868,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030913,2222776.00
07/14/2017 07:15,2,0.248,ACTIVE,211.03,401.56,59.975,1500030903,"274151322000094","219011344069620",37.73,16.70,0,332.43,412.68,9.5,7.2,0.053,843701.5,843701.5,14109,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030914,2222777.00
07/14/2017 07:15,2,0.500,ACTIVE,211.70,337.24,59.938,1500030903,"201051344000579","219011344069620",29.12,15.00,0,329.73,343.55,14.7,12.3,0.080,782393.9,782393.9,13855,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030915,2222778.00
07/14/2017 07:15,2,0.248,ACTIVE,211.70,353.47,59.981,1500030903,"201051344000890","219011344069620",32.86,15.30,0,328.82,358.58,8.3,6.1,0.022,766657.8,766657.8,13868,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030915,2222779.00
07/14/2017 07:15,2,0.482,ACTIVE,211.93,337.54,59.981,1500030903,"201051344000438","219011344069620",28.57,14.70,0,329.43,343.85,14.0,11.6,0.084,769144.7,769144.7,13853,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030916,2222780.00
07/14/2017 07:15,2,0.490,ACTIVE,212.16,336.94,59.981,1500030903,"201051344000417","219011344069620",19.10,14.70,0,327.62,340.55,9.5,7.2,0.049,694979.3,694979.3,13886,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030917,2222781.00
07/14/2017 07:15,2,0.398,ACTIVE,211.25,336.64,59.986,1500030903,"274151322000083","219011344069620",27.85,16.70,0,330.63,340.85,11.3,8.9,0.071,1013820.2,1013820.2,13772,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030918,2222782.00
07/14/2017 07:15,2,0.420,ACTIVE,211.48,338.44,59.970,1500030903,"274151322000076","219011344069620",28.77,16.70,0,331.53,343.25,12.3,9.9,0.071,1081875.5,1081875.5,13776,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030919,2222783.00
07/14/2017 07:15,2,0.488,ACTIVE,211.48,336.94,60.007,1500030903,"201051344000868","219011344069620",28.61,14.00,0,329.73,342.65,14.2,11.7,0.084,762585.7,762585.7,13870,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030920,2222784.00
07/14/2017 07:15,2,0.412,ACTIVE,210.80,334.54,59.975,1500030903,"274151322000095","219011344069620",27.77,16.30,0,330.33,342.95,11.6,9.3,0.053,1071440.8,1071440.8,13788,0,0,0,L,1151911521,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030921,2222785.00
07/14/2017 07:15,2,0.461,ACTIVE,211.48,337.84,59.975,1500030903,"201051344000988","219011344069620",18.89,14.30,0,327.62,342.05,8.9,6.6,0.049,667412.0,667412.0,13855,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030922,2222786.00
07/14/2017 07:15,2,0.479,ACTIVE,211.70,336.34,60.007,1500030903,"201051344001025","219011344069620",28.75,14.30,0,328.52,343.25,13.9,11.5,0.084,769442.5,769442.5,13857,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030923,2222787.00
07/14/2017 07:15,2,0.477,ACTIVE,211.70,336.64,59.970,1500030903,"201051344000458","219011344069620",29.42,15.30,0,329.43,343.55,14.2,11.8,0.084,774018.5,774018.5,13841,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030924,2222788.00
07/14/2017 07:15,2,0.473,ACTIVE,212.16,339.04,59.970,1500030903,"201051344000853","219011344069620",29.50,14.30,0,331.83,344.45,14.2,11.7,0.088,775106.2,775106.2,13856,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030925,2222789.00
07/14/2017 07:15,2,0.477,ACTIVE,212.16,338.74,59.981,1500030903,"201051344000685","219011344069620",27.91,14.70,0,328.82,343.55,13.5,11.1,0.093,768995.2,768995.2,13883,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030926,2222790.00
07/14/2017 07:15,2,0.467,ACTIVE,212.16,338.74,59.981,1500030903,"201051344000917","219011344069620",28.92,15.30,0,328.52,343.55,13.7,11.3,0.084,765654.7,765654.7,13871,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030927,2222791.00
07/14/2017 07:15,2,0.469,ACTIVE,211.93,338.14,59.933,1500030903,"201051344001145","219011344069620",28.09,14.30,0,330.33,343.55,13.3,10.9,0.080,773659.1,773659.1,13865,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030928,2222792.00
07/14/2017 07:15,2,0.500,ACTIVE,212.16,338.44,59.959,1500030903,"201051344000651","219011344069620",28.03,13.70,0,330.03,343.85,14.2,11.8,0.084,762468.3,762468.3,13860,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030928,2222793.00
07/14/2017 07:15,2,0.393,ACTIVE,210.80,336.04,59.986,1500030903,"274151322000088","219011344069620",27.79,16.30,0,329.73,340.55,11.1,8.7,0.066,972505.0,972505.0,13767,0,0,0,L,1151911521,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030929,2222794.00
07/14/2017 07:15,2,0.281,ACTIVE,211.70,407.87,59.975,1500030903,"274151322000068","219011344069620",38.33,17.80,0,333.03,427.71,10.9,8.6,0.053,844371.0,844371.0,14122,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030930,2222795.00
07/14/2017 07:15,2,0.473,ACTIVE,211.70,336.94,59.981,1500030903,"201051344001135","219011344069620",29.82,14.30,0,329.13,342.65,14.3,11.9,0.080,757956.8,757956.8,13842,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030931,2222796.00
07/14/2017 07:15,2,0.475,ACTIVE,211.25,337.24,59.965,1500030903,"201051344000594","219011344069620",30.04,15.00,0,328.22,342.95,14.5,12.0,0.088,777183.1,777183.1,13854,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030932,2222797.00
07/14/2017 07:15,2,0.480,ACTIVE,212.16,337.24,59.959,1500030903,"201051344001203","219011344069620",29.30,14.70,0,329.73,344.45,14.2,11.8,0.084,767570.7,767570.7,13885,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030933,2222798.00
07/14/2017 07:15,2,0.406,ACTIVE,211.03,335.74,59.996,1500030903,"274151322000054","219011344069620",27.65,17.00,0,330.03,340.85,11.4,9.0,0.062,989156.1,989156.1,13750,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030934,2222799.00
07/14/2017 07:15,2,0.484,ACTIVE,211.93,336.94,59.970,1500030903,"201051344000867","219011344069620",29.08,15.00,0,329.43,342.95,14.3,11.9,0.084,761367.8,761367.8,13887,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030935,2222800.00
07/14/2017 07:15,2,0.504,ACTIVE,212.16,339.04,60.007,1500030903,"201051344001093","219011344069620",29.06,15.00,0,329.13,343.55,14.8,12.4,0.088,765624.8,765624.8,13879,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030936,2222801.00
07/14/2017 07:15,2,0.453,ACTIVE,211.48,337.84,59.965,1500030903,"201051344000900","219011344069620",28.15,14.00,0,328.82,343.25,12.9,10.6,0.084,782987.7,782987.7,13880,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030937,2222802.00
07/14/2017 07:15,2,0.498,ACTIVE,211.70,337.24,59.965,1500030903,"201051344000648","219011344069620",28.69,14.00,0,330.63,343.85,14.4,12.0,0.084,770611.0,770611.0,13854,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030938,2222803.00
07/14/2017 07:15,2,0.500,ACTIVE,211.70,338.14,60.012,1500030903,"201051344000569","219011344069620",28.67,14.70,0,329.73,343.25,14.6,12.1,0.088,785012.7,785012.7,13833,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030939,2222804.00
07/14/2017 07:15,2,0.490,ACTIVE,211.70,336.94,59.975,1500030903,"201051344000983","219011344069620",28.55,14.70,0,328.52,343.25,14.2,11.7,0.093,775640.4,775640.4,13861,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030939,2222805.00
07/14/2017 07:15,2,0.477,ACTIVE,211.70,336.94,59.965,1500030903,"201051344001158","219011344069620",28.92,14.00,0,328.52,344.15,14.0,11.6,0.088,760280.1,760280.1,13861,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030940,2222806.00
07/14/2017 07:15,2,0.498,ACTIVE,211.93,338.74,59.975,1500030903,"201051344000576","219011344069620",28.57,14.00,0,329.43,344.76,14.4,12.0,0.080,774807.1,774807.1,13864,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030941,2222807.00
07/14/2017 07:15,2,0.412,ACTIVE,211.03,337.54,59.959,1500030903,"274151322000087","219011344069620",27.79,17.50,0,330.33,340.85,11.6,9.3,0.053,963428.7,963428.7,13957,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030942,2222808.00
07/14/2017 07:15,2,0.486,ACTIVE,211.70,337.24,59.965,1500030903,"201051344001230","219011344069620",27.75,14.70,0,327.32,342.95,13.7,11.3,0.084,763637.1,763637.1,13883,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500030943,2222809.00
07/14/2017 07:30,2,0.441,ACTIVE,211.48,336.04,59.981,1500031804,"201051344000645","219011344069620",28.43,15.00,0,331.23,346.26,12.7,10.3,0.071,773757.4,773757.4,13845,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031805,2222810.00
07/14/2017 07:30,2,0.365,ACTIVE,210.57,336.34,59.975,1500031804,"274151322000085","219011344069620",27.71,17.00,0,331.23,342.95,10.3,8.0,0.057,984583.9,984583.9,13759,0,0,0,L,1151911521,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031806,2222811.00
07/14/2017 07:30,2,0.463,ACTIVE,211.70,338.14,59.986,1500031804,"201051344000633","219011344069620",28.49,14.70,0,330.93,347.46,13.4,11.0,0.084,760640.8,760640.8,13894,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031807,2222812.00
07/14/2017 07:30,2,0.469,ACTIVE,211.25,337.24,59.981,1500031804,"201051344000469","219011344069620",28.65,13.70,0,329.43,345.66,13.7,11.3,0.075,764183.1,764183.1,13867,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031808,2222813.00
07/14/2017 07:30,2,0.441,ACTIVE,211.03,336.94,59.986,1500031804,"201051344000646","219011344069620",29.18,15.00,0,329.73,345.96,13.1,10.7,0.075,759114.8,759114.8,13858,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031809,2222814.00
07/14/2017 07:30,2,0.404,ACTIVE,210.12,336.04,59.986,1500031804,"274151322000052","219011344069620",27.83,17.50,0,330.63,343.25,11.4,9.1,0.075,1024161.8,1024161.8,13766,0,0,0,L,1151911521,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031810,2222815.00
07/14/2017 07:30,2,0.459,ACTIVE,211.48,337.24,59.981,1500031804,"201051344000585","219011344069620",29.16,15.00,0,330.63,346.26,13.6,11.2,0.075,772228.2,772228.2,13857,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031811,2222816.00
07/14/2017 07:30,2,0.441,ACTIVE,211.25,336.04,59.975,1500031804,"201051344001230","219011344069620",28.61,15.00,0,328.52,344.45,12.8,10.5,0.075,763639.9,763639.9,13884,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031812,2222817.00
07/14/2017 07:30,2,0.461,ACTIVE,211.93,337.84,59.975,1500031804,"201051344000582","219011344069620",28.11,14.30,0,330.33,345.66,13.1,10.8,0.071,752919.5,752919.5,13849,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031813,2222818.00
07/14/2017 07:30,2,0.484,ACTIVE,211.03,336.34,60.012,1500031804,"201051344000955","219011344069620",28.88,15.00,0,328.52,345.06,14.2,11.8,0.075,772629.9,772629.9,13869,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031814,2222819.00
07/14/2017 07:30,2,0.244,ACTIVE,210.80,397.35,59.991,1500031804,"274151322000094","219011344069620",37.37,17.50,0,331.83,423.50,9.3,7.0,0.044,843703.5,843703.5,14110,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031815,2222820.00
07/14/2017 07:30,2,0.502,ACTIVE,211.03,335.44,59.975,1500031804,"201051344000579","219011344069620",28.63,15.00,0,330.63,345.66,14.6,12.1,0.084,782397.2,782397.2,13856,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031816,2222821.00
07/14/2017 07:30,2,0.473,ACTIVE,211.25,335.74,59.981,1500031804,"201051344000890","219011344069620",29.22,15.50,0,329.73,363.69,14.0,11.6,0.080,766659.8,766659.8,13869,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031817,2222822.00
07/14/2017 07:30,2,0.465,ACTIVE,211.70,337.54,59.986,1500031804,"201051344000438","219011344069620",29.36,15.00,0,330.93,345.96,13.8,11.4,0.080,769147.8,769147.8,13854,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031817,2222823.00
07/14/2017 07:30,2,0.496,ACTIVE,211.70,336.34,59.975,1500031804,"201051344000417","219011344069620",18.63,15.00,0,330.93,343.25,9.4,7.1,0.049,694981.2,694981.2,13887,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031818,2222824.00
07/14/2017 07:30,2,0.395,ACTIVE,210.57,334.54,59.944,1500031804,"274151322000083","219011344069620",27.79,17.00,0,330.93,343.25,11.1,8.8,0.062,1013822.6,1013822.6,13773,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031819,2222825.00
07/14/2017 07:30,2,0.424,ACTIVE,211.25,335.74,59.981,1500031804,"274151322000076","219011344069620",28.09,17.30,0,330.93,344.15,12.1,9.7,0.071,1081878.1,1081878.1,13777,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031820,2222826.00
07/14/2017 07:30,2,0.490,ACTIVE,211.03,336.94,59.986,1500031804,"201051344000868","219011344069620",27.73,14.30,0,329.73,345.36,13.8,11.4,0.080,762588.8,762588.8,13871,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031821,2222827.00
07/14/2017 07:30,2,0.412,ACTIVE,210.35,335.44,59.975,1500031804,"274151322000095","219011344069620",27.83,16.70,0,330.63,342.65,11.6,9.3,0.066,1071443.2,1071443.2,13789,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031822,2222828.00
07/14/2017 07:30,2,0.451,ACTIVE,210.57,336.04,59.991,1500031804,"201051344000988","219011344069620",18.91,14.30,0,328.82,343.85,8.7,6.4,0.057,667413.7,667413.7,13856,0,0,0,L,1122011218,0,119.97,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031823,2222829.00
07/14/2017 07:30,2,0.479,ACTIVE,211.25,336.04,59.981,1500031804,"201051344001025","219011344069620",28.35,14.70,0,330.03,345.36,13.8,11.4,0.084,769445.4,769445.4,13858,0,0,0,L,1122011218,0,120.65,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031824,2222830.00
07/14/2017 07:30,2,0.482,ACTIVE,211.03,336.34,59.986,1500031804,"201051344000458","219011344069620",28.29,15.30,0,330.33,345.66,13.9,11.5,0.088,774021.5,774021.5,13842,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031825,2222831.00
07/14/2017 07:30,2,0.463,ACTIVE,211.48,337.84,59.981,1500031804,"201051344000853","219011344069620",29.18,14.30,0,330.93,346.86,13.8,11.3,0.084,775109.2,775109.2,13857,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031826,2222832.00
07/14/2017 07:30,2,0.449,ACTIVE,211.70,337.84,59.981,1500031804,"201051344000685","219011344069620",29.40,15.00,0,330.63,346.86,13.4,11.0,0.088,768998.0,768998.0,13884,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031826,2222833.00
07/14/2017 07:30,2,0.471,ACTIVE,211.48,337.54,59.975,1500031804,"201051344000917","219011344069620",28.13,15.50,0,330.33,345.96,13.4,11.1,0.084,765657.5,765657.5,13872,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031827,2222834.00
07/14/2017 07:30,2,0.459,ACTIVE,211.70,338.14,60.023,1500031804,"201051344001145","219011344069620",28.57,14.30,0,330.93,345.96,13.3,10.9,0.080,773661.9,773661.9,13866,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031828,2222835.00
07/14/2017 07:30,2,0.482,ACTIVE,211.48,336.94,59.975,1500031804,"201051344000651","219011344069620",28.73,14.00,0,331.53,345.66,14.1,11.7,0.084,762471.3,762471.3,13861,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031829,2222836.00
07/14/2017 07:30,2,0.395,ACTIVE,210.35,336.34,59.996,1500031804,"274151322000088","219011344069620",27.71,17.30,0,330.63,342.65,11.1,8.8,0.066,972507.2,972507.2,13768,0,0,0,L,1151911521,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031830,2222837.00
07/14/2017 07:30,2,0.283,ACTIVE,211.03,403.67,59.986,1500031804,"274151322000068","219011344069620",38.09,19.00,0,333.33,431.32,10.9,8.6,0.057,844373.2,844373.2,14123,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031831,2222838.00
07/14/2017 07:30,2,0.480,ACTIVE,211.25,335.74,59.981,1500031804,"201051344001135","219011344069620",29.28,14.70,0,329.13,345.06,14.2,11.8,0.080,757959.8,757959.8,13843,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031832,2222839.00
07/14/2017 07:30,2,0.492,ACTIVE,210.80,336.94,59.986,1500031804,"201051344000594","219011344069620",28.57,15.30,0,328.52,345.36,14.3,11.8,0.088,777186.2,777186.2,13855,0,0,0,L,1122011218,0,120.42,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031833,2222840.00
07/14/2017 07:30,2,0.494,ACTIVE,211.70,336.04,59.996,1500031804,"201051344001203","219011344069620",28.05,15.00,0,329.73,346.56,14.1,11.6,0.084,767573.7,767573.7,13886,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031834,2222841.00
07/14/2017 07:30,2,0.416,ACTIVE,210.57,336.94,59.975,1500031804,"274151322000054","219011344069620",27.77,17.00,0,330.03,343.25,11.7,9.4,0.071,989158.4,989158.4,13751,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031835,2222842.00
07/14/2017 07:30,2,0.488,ACTIVE,211.25,335.74,59.996,1500031804,"201051344000867","219011344069620",28.55,15.30,0,329.73,345.66,14.1,11.7,0.088,761370.8,761370.8,13888,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031836,2222843.00
07/14/2017 07:30,2,0.520,ACTIVE,211.70,337.84,59.991,1500031804,"201051344001093","219011344069620",28.15,15.30,0,329.73,345.96,14.8,12.4,0.084,765628.0,765628.0,13880,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031837,2222844.00
