ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 07:30,2,0.449,ACTIVE,211.03,336.34,59.991,1500031804,"201051344000900","219011344069620",28.17,14.00,0,329.43,345.66,12.8,10.5,0.080,782990.4,782990.4,13881,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031837,2222845.00
07/14/2017 07:30,2,0.504,ACTIVE,211.25,336.64,59.991,1500031804,"201051344000648","219011344069620",28.13,14.00,0,330.93,345.96,14.3,11.9,0.084,770614.0,770614.0,13855,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031838,2222846.00
07/14/2017 07:30,2,0.496,ACTIVE,211.03,336.64,59.954,1500031804,"201051344000569","219011344069620",28.59,15.00,0,330.93,345.96,14.4,12.0,0.088,785015.8,785015.8,13834,0,0,0,L,1122011218,0,119.97,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031839,2222847.00
07/14/2017 07:30,2,0.471,ACTIVE,211.03,336.04,59.959,1500031804,"201051344000983","219011344069620",29.76,14.70,0,329.73,345.96,14.2,11.8,0.088,775643.4,775643.4,13862,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031840,2222848.00
07/14/2017 07:30,2,0.488,ACTIVE,211.03,336.94,59.986,1500031804,"201051344001158","219011344069620",28.17,14.30,0,329.73,345.66,14.0,11.6,0.084,760283.0,760283.0,13862,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031841,2222849.00
07/14/2017 07:30,2,0.492,ACTIVE,211.48,337.84,60.028,1500031804,"201051344000576","219011344069620",29.12,14.30,0,330.93,346.26,14.5,12.1,0.084,774810.2,774810.2,13865,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031842,2222850.00
07/14/2017 07:30,2,0.420,ACTIVE,210.57,336.04,59.991,1500031804,"274151322000087","219011344069620",27.81,18.30,0,331.23,342.95,11.8,9.5,0.066,963431.1,963431.1,13958,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500031843,2222851.00
07/14/2017 07:45,2,0.855,ACTIVE,211.93,341.45,59.965,1500032704,"201051344000645","219011344069620",29.78,15.00,0,329.73,351.37,25.9,23.1,0.194,773762.0,773762.0,13846,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032705,2222852.00
07/14/2017 07:45,2,0.789,ACTIVE,210.57,341.75,59.959,1500032704,"274151322000085","219011344069620",29.14,17.30,0,328.82,345.96,23.3,20.5,0.146,984587.8,984587.8,13760,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032706,2222853.00
07/14/2017 07:45,2,0.857,ACTIVE,211.93,342.65,59.965,1500032704,"201051344000633","219011344069620",29.80,15.00,0,329.73,353.47,25.9,23.1,0.194,760645.5,760645.5,13895,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032707,2222854.00
07/14/2017 07:45,2,0.863,ACTIVE,211.48,340.55,59.965,1500032704,"201051344000469","219011344069620",29.90,13.70,0,327.62,351.67,26.1,23.3,0.194,764187.9,764187.9,13868,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032707,2222855.00
07/14/2017 07:45,2,0.830,ACTIVE,211.48,341.45,59.959,1500032704,"201051344000646","219011344069620",29.74,15.50,0,327.62,351.37,25.1,22.3,0.186,759119.4,759119.4,13859,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032708,2222856.00
07/14/2017 07:45,2,0.816,ACTIVE,210.35,336.94,59.965,1500032704,"274151322000052","219011344069620",29.08,17.80,0,326.72,347.46,24.0,21.3,0.164,1024166.0,1024166.0,13767,0,0,0,L,1151911521,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032710,2222857.00
07/14/2017 07:45,2,0.832,ACTIVE,211.70,340.85,59.949,1500032704,"201051344000585","219011344069620",29.54,15.50,0,329.73,351.67,24.9,22.2,0.181,772232.9,772232.9,13858,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032710,2222858.00
07/14/2017 07:45,2,0.793,ACTIVE,211.48,339.34,59.981,1500032704,"201051344001230","219011344069620",30.02,15.30,0,327.62,350.17,24.1,21.4,0.164,763644.4,763644.4,13885,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032711,2222859.00
07/14/2017 07:45,2,0.807,ACTIVE,211.93,341.15,59.975,1500032704,"201051344000582","219011344069620",29.78,14.70,0,330.03,351.97,24.3,21.6,0.177,752924.0,752924.0,13850,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032712,2222860.00
07/14/2017 07:45,2,0.857,ACTIVE,211.03,340.25,59.991,1500032704,"201051344000955","219011344069620",30.06,15.50,0,328.52,351.67,26.1,23.3,0.212,772634.8,772634.8,13870,0,0,0,L,1122011218,0,120.42,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032713,2222861.00
07/14/2017 07:45,2,0.518,ACTIVE,210.35,412.38,59.965,1500032704,"274151322000094","219011344069620",38.78,18.70,0,332.73,428.61,20.3,17.7,0.133,843707.0,843707.0,14111,0,0,0,L,1151911521,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032714,2222862.00
07/14/2017 07:45,2,0.863,ACTIVE,211.48,340.55,59.954,1500032704,"201051344000579","219011344069620",29.92,15.50,0,328.52,351.67,26.2,23.4,0.186,782402.2,782402.2,13857,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032715,2222863.00
07/14/2017 07:45,2,0.855,ACTIVE,211.25,340.25,59.965,1500032704,"201051344000890","219011344069620",29.72,15.80,0,329.73,351.67,25.8,23.0,0.186,766664.7,766664.7,13870,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032716,2222864.00
07/14/2017 07:45,2,0.842,ACTIVE,211.70,341.15,59.965,1500032704,"201051344000438","219011344069620",30.26,15.30,0,330.63,352.27,25.8,23.0,0.190,769152.6,769152.6,13855,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032717,2222865.00
07/14/2017 07:45,2,0.873,ACTIVE,211.70,339.34,59.975,1500032704,"201051344000417","219011344069620",19.30,15.30,0,329.73,346.26,17.1,14.5,0.119,694984.2,694984.2,13888,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032718,2222866.00
07/14/2017 07:45,2,0.766,ACTIVE,210.35,339.95,59.970,1500032704,"274151322000083","219011344069620",29.08,17.50,0,327.62,346.56,22.6,19.9,0.146,1013826.6,1013826.6,13774,0,0,0,L,1151911521,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032719,2222867.00
07/14/2017 07:45,2,0.865,ACTIVE,210.80,337.84,59.981,1500032704,"274151322000076","219011344069620",29.66,17.80,0,329.13,348.96,26.0,23.2,0.172,1081882.6,1081882.6,13778,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032720,2222868.00
07/14/2017 07:45,2,0.873,ACTIVE,211.25,340.25,59.975,1500032704,"201051344000868","219011344069620",29.76,14.70,0,328.82,351.37,26.4,23.5,0.199,762593.6,762593.6,13872,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032721,2222869.00
07/14/2017 07:45,2,0.818,ACTIVE,210.35,337.84,59.981,1500032704,"274151322000095","219011344069620",29.68,17.30,0,327.32,346.86,24.6,21.8,0.159,1071447.5,1071447.5,13790,0,0,0,L,1151911521,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032722,2222870.00
07/14/2017 07:45,2,0.877,ACTIVE,211.25,339.65,59.975,1500032704,"201051344000988","219011344069620",19.40,14.70,0,326.72,347.46,17.2,14.7,0.128,667416.6,667416.6,13857,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032722,2222871.00
07/14/2017 07:45,2,0.867,ACTIVE,211.48,340.55,59.970,1500032704,"201051344001025","219011344069620",29.62,15.00,0,330.03,351.97,26.0,23.2,0.194,769450.1,769450.1,13859,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032723,2222872.00
07/14/2017 07:45,2,0.854,ACTIVE,211.25,340.25,59.970,1500032704,"201051344000458","219011344069620",29.80,15.50,0,328.52,351.07,25.8,22.9,0.199,774026.2,774026.2,13843,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032724,2222873.00
07/14/2017 07:45,2,0.875,ACTIVE,211.93,342.35,59.975,1500032704,"201051344000853","219011344069620",29.42,14.70,0,330.63,352.57,26.1,23.3,0.199,775113.9,775113.9,13858,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032725,2222874.00
07/14/2017 07:45,2,0.832,ACTIVE,211.93,342.35,59.975,1500032704,"201051344000685","219011344069620",29.68,15.30,0,330.03,352.27,25.1,22.3,0.199,769002.5,769002.5,13885,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032726,2222875.00
07/14/2017 07:45,2,0.832,ACTIVE,211.70,342.35,59.991,1500032704,"201051344000917","219011344069620",29.54,15.80,0,328.82,351.37,24.9,22.1,0.186,765662.0,765662.0,13873,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032727,2222876.00
07/14/2017 07:45,2,0.828,ACTIVE,211.93,341.45,59.981,1500032704,"201051344001145","219011344069620",29.82,15.00,0,330.63,352.27,25.1,22.3,0.186,773666.3,773666.3,13867,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032728,2222877.00
07/14/2017 07:45,2,0.861,ACTIVE,211.70,342.05,59.970,1500032704,"201051344000651","219011344069620",29.90,14.30,0,330.03,352.27,26.1,23.3,0.199,762476.0,762476.0,13862,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032729,2222878.00
07/14/2017 07:45,2,0.803,ACTIVE,209.90,337.54,59.965,1500032704,"274151322000088","219011344069620",28.63,17.50,0,327.02,346.56,23.3,20.5,0.155,972511.1,972511.1,13769,0,0,0,L,1151911521,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032730,2222879.00
07/14/2017 07:45,2,0.561,ACTIVE,211.25,420.20,59.965,1500032704,"274151322000068","219011344069620",39.22,19.80,0,333.03,429.52,22.3,19.6,0.137,844377.0,844377.0,14124,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032731,2222880.00
07/14/2017 07:45,2,0.871,ACTIVE,211.48,340.25,59.975,1500032704,"201051344001135","219011344069620",29.76,15.00,0,328.22,351.97,26.3,23.5,0.194,757964.6,757964.6,13844,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032731,2222881.00
07/14/2017 07:45,2,0.869,ACTIVE,211.03,340.25,59.954,1500032704,"201051344000594","219011344069620",29.74,15.50,0,327.32,352.27,26.2,23.4,0.194,777191.0,777191.0,13856,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032732,2222882.00
07/14/2017 07:45,2,0.854,ACTIVE,211.70,341.15,59.970,1500032704,"201051344001203","219011344069620",29.70,15.30,0,329.43,353.47,25.7,22.9,0.199,767578.4,767578.4,13887,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032733,2222883.00
07/14/2017 07:45,2,0.779,ACTIVE,210.35,336.04,59.965,1500032704,"274151322000054","219011344069620",28.92,17.50,0,325.52,346.86,22.9,20.1,0.141,989162.5,989162.5,13752,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032734,2222884.00
07/14/2017 07:45,2,0.830,ACTIVE,211.70,340.25,59.991,1500032704,"201051344000867","219011344069620",29.86,15.30,0,328.52,351.37,25.1,22.3,0.181,761375.6,761375.6,13889,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032735,2222885.00
07/14/2017 07:45,2,0.834,ACTIVE,211.70,341.45,59.938,1500032704,"201051344001093","219011344069620",30.06,15.50,0,330.63,352.57,25.5,22.7,0.177,765632.8,765632.8,13881,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032736,2222886.00
07/14/2017 07:45,2,0.785,ACTIVE,211.25,340.25,59.981,1500032704,"201051344000900","219011344069620",29.58,14.30,0,327.92,351.37,23.6,20.8,0.181,782994.9,782994.9,13882,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032737,2222887.00
07/14/2017 07:45,2,0.812,ACTIVE,211.25,339.65,59.975,1500032704,"201051344000648","219011344069620",29.84,14.00,0,329.43,351.67,24.6,21.8,0.186,770618.8,770618.8,13856,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032738,2222888.00
07/14/2017 07:45,2,0.811,ACTIVE,211.48,340.55,59.991,1500032704,"201051344000569","219011344069620",29.96,15.00,0,327.62,351.97,24.7,21.9,0.181,785020.6,785020.6,13835,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032739,2222889.00
07/14/2017 07:45,2,0.799,ACTIVE,211.25,339.65,59.991,1500032704,"201051344000983","219011344069620",29.96,15.00,0,328.52,351.67,24.3,21.5,0.181,775648.1,775648.1,13863,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032740,2222890.00
07/14/2017 07:45,2,0.812,ACTIVE,211.25,340.25,59.949,1500032704,"201051344001158","219011344069620",29.54,14.30,0,328.82,351.97,24.3,21.6,0.190,760287.8,760287.8,13863,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032741,2222891.00
07/14/2017 07:45,2,0.814,ACTIVE,211.70,341.15,59.981,1500032704,"201051344000576","219011344069620",29.90,14.30,0,329.13,352.27,24.7,21.9,0.186,774815.0,774815.0,13866,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032742,2222892.00
07/14/2017 07:45,2,0.715,ACTIVE,210.12,337.84,60.007,1500032704,"274151322000087","219011344069620",28.69,19.30,0,325.82,345.96,20.7,18.1,0.128,963435.1,963435.1,13959,0,0,0,L,1151911521,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500032743,2222893.00
07/14/2017 08:00,2,1.131,ACTIVE,212.16,344.15,59.970,1500033603,"201051344000645","219011344069620",29.82,15.30,0,330.33,359.48,34.2,31.1,0.265,773767.8,773767.8,13847,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033604,2222894.00
07/14/2017 08:00,2,1.039,ACTIVE,210.57,342.95,59.959,1500033603,"274151322000085","219011344069620",29.26,17.80,0,328.22,351.97,30.8,27.8,0.203,984592.9,984592.9,13761,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033605,2222895.00
07/14/2017 08:00,2,1.104,ACTIVE,212.16,345.06,59.970,1500033603,"201051344000633","219011344069620",30.18,15.50,0,330.33,359.78,33.7,30.6,0.270,760651.4,760651.4,13896,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033606,2222896.00
07/14/2017 08:00,2,1.082,ACTIVE,212.16,343.25,59.970,1500033603,"201051344000469","219011344069620",29.82,14.30,0,328.52,359.48,32.7,29.6,0.256,764193.9,764193.9,13869,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033607,2222897.00
07/14/2017 08:00,2,1.025,ACTIVE,211.48,342.95,59.970,1500033603,"201051344000646","219011344069620",29.68,15.80,0,329.13,358.58,30.9,27.9,0.247,759125.1,759125.1,13860,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033608,2222898.00
07/14/2017 08:00,2,1.010,ACTIVE,210.35,338.74,59.954,1500033603,"274151322000052","219011344069620",29.36,18.70,0,327.32,351.67,30.0,27.0,0.203,1024171.5,1024171.5,13768,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033608,2222899.00
07/14/2017 08:00,2,0.977,ACTIVE,212.16,342.95,60.007,1500033603,"201051344000585","219011344069620",30.16,15.80,0,330.33,357.98,29.9,26.9,0.221,772238.6,772238.6,13859,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033609,2222900.00
07/14/2017 08:00,2,0.988,ACTIVE,211.48,342.35,59.959,1500033603,"201051344001230","219011344069620",30.08,15.80,0,328.52,357.98,30.2,27.2,0.239,763650.1,763650.1,13886,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033610,2222901.00
07/14/2017 08:00,2,0.971,ACTIVE,212.16,343.85,60.018,1500033603,"201051344000582","219011344069620",29.78,15.00,0,329.73,358.88,29.3,26.4,0.221,752929.6,752929.6,13851,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033611,2222902.00
07/14/2017 08:00,2,0.982,ACTIVE,211.25,342.35,59.965,1500033603,"201051344000955","219011344069620",30.00,15.50,0,328.82,358.88,29.9,26.9,0.230,772640.8,772640.8,13871,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033612,2222903.00
07/14/2017 08:00,2,0.592,ACTIVE,210.80,414.49,59.970,1500033603,"274151322000094","219011344069620",39.10,19.30,0,332.43,436.73,23.5,20.8,0.155,843711.7,843711.7,14112,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033613,2222904.00
07/14/2017 08:00,2,0.980,ACTIVE,211.70,342.05,59.965,1500033603,"201051344000579","219011344069620",30.20,15.80,0,330.03,359.18,30.0,27.1,0.230,782408.3,782408.3,13858,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033614,2222905.00
07/14/2017 08:00,2,0.945,ACTIVE,211.48,340.85,59.996,1500033603,"201051344000890","219011344069620",29.96,16.30,0,329.13,358.88,28.7,25.8,0.212,766670.6,766670.6,13871,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033615,2222906.00
07/14/2017 08:00,2,0.943,ACTIVE,211.48,342.35,59.938,1500033603,"201051344000438","219011344069620",30.57,15.80,0,330.93,359.78,29.3,26.4,0.230,769158.5,769158.5,13856,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033616,2222907.00
07/14/2017 08:00,2,1.004,ACTIVE,211.70,339.04,59.959,1500033603,"201051344000417","219011344069620",19.32,15.80,0,329.43,351.07,19.7,17.1,0.137,694987.9,694987.9,13889,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033617,2222908.00
07/14/2017 08:00,2,0.852,ACTIVE,210.80,342.35,60.002,1500033603,"274151322000083","219011344069620",29.22,18.00,0,328.82,357.38,25.3,22.5,0.168,1013831.7,1013831.7,13775,0,0,0,L,1151911521,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033618,2222909.00
07/14/2017 08:00,2,0.961,ACTIVE,211.25,342.05,59.965,1500033603,"274151322000076","219011344069620",30.00,18.30,0,329.73,353.47,29.2,26.3,0.199,1081888.5,1081888.5,13779,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033619,2222910.00
07/14/2017 08:00,2,1.111,ACTIVE,211.48,342.65,59.965,1500033603,"201051344000868","219011344069620",29.44,15.00,0,330.03,358.88,33.2,30.1,0.261,762599.6,762599.6,13873,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033620,2222911.00
07/14/2017 08:00,2,0.939,ACTIVE,210.12,337.54,59.959,1500033603,"274151322000095","219011344069620",29.86,17.50,0,327.32,354.07,28.4,25.5,0.199,1071453.0,1071453.0,13791,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033621,2222912.00
07/14/2017 08:00,2,1.051,ACTIVE,211.70,341.45,59.981,1500033603,"201051344000988","219011344069620",19.06,15.00,0,330.03,353.77,20.3,17.7,0.164,667420.3,667420.3,13858,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033621,2222913.00
07/14/2017 08:00,2,0.982,ACTIVE,211.70,342.05,59.933,1500033603,"201051344001025","219011344069620",30.10,15.50,0,331.23,358.88,30.0,27.0,0.230,769456.0,769456.0,13860,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033622,2222914.00
07/14/2017 08:00,2,1.021,ACTIVE,211.70,342.35,59.965,1500033603,"201051344000458","219011344069620",29.72,15.80,0,329.73,357.98,30.8,27.8,0.243,774032.0,774032.0,13844,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033623,2222915.00
07/14/2017 08:00,2,1.064,ACTIVE,212.38,344.45,59.970,1500033603,"201051344000853","219011344069620",29.66,15.00,0,330.33,360.08,32.0,29.0,0.252,775119.8,775119.8,13859,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033624,2222916.00
07/14/2017 08:00,2,0.979,ACTIVE,211.70,342.95,60.012,1500033603,"201051344000685","219011344069620",29.62,15.50,0,330.63,358.88,29.4,26.5,0.243,769008.1,769008.1,13886,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033625,2222917.00
07/14/2017 08:00,2,0.943,ACTIVE,211.93,342.95,59.912,1500033603,"201051344000917","219011344069620",30.02,16.00,0,330.33,358.88,28.7,25.8,0.221,765667.5,765667.5,13874,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033626,2222918.00
07/14/2017 08:00,2,0.920,ACTIVE,211.70,342.65,59.970,1500033603,"201051344001145","219011344069620",30.00,15.30,0,331.53,358.28,28.0,25.1,0.212,773671.8,773671.8,13868,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033627,2222919.00
07/14/2017 08:00,2,0.998,ACTIVE,211.93,343.25,59.970,1500033603,"201051344000651","219011344069620",29.94,15.00,0,330.93,359.18,30.3,27.3,0.230,762481.8,762481.8,13863,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033628,2222920.00
07/14/2017 08:00,2,0.889,ACTIVE,210.35,337.84,59.965,1500033603,"274151322000088","219011344069620",29.24,18.00,0,327.02,355.28,26.4,23.5,0.181,972516.2,972516.2,13770,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033629,2222921.00
07/14/2017 08:00,2,0.633,ACTIVE,211.03,425.31,59.970,1500033603,"274151322000068","219011344069620",40.00,20.70,0,332.43,438.53,25.6,22.8,0.150,844381.8,844381.8,14125,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033630,2222922.00
07/14/2017 08:00,2,1.059,ACTIVE,211.48,342.65,59.965,1500033603,"201051344001135","219011344069620",29.70,15.50,0,330.63,358.58,31.9,28.8,0.247,757970.5,757970.5,13845,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033631,2222923.00
07/14/2017 08:00,2,1.059,ACTIVE,211.48,342.95,59.965,1500033603,"201051344000594","219011344069620",29.82,16.00,0,327.32,358.28,32.0,28.9,0.243,777197.0,777197.0,13857,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033632,2222924.00
07/14/2017 08:00,2,1.043,ACTIVE,211.93,342.95,59.970,1500033603,"201051344001203","219011344069620",30.04,15.80,0,330.33,360.69,31.8,28.7,0.256,767584.3,767584.3,13888,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033633,2222925.00
07/14/2017 08:00,2,0.959,ACTIVE,210.35,343.85,59.933,1500033603,"274151322000054","219011344069620",29.48,18.00,0,327.32,351.37,28.6,25.7,0.190,989167.7,989167.7,13753,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033634,2222926.00
07/14/2017 08:00,2,1.041,ACTIVE,211.93,341.75,59.970,1500033603,"201051344000867","219011344069620",29.98,15.80,0,330.33,358.58,31.6,28.6,0.243,761381.5,761381.5,13890,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033635,2222927.00
07/14/2017 08:00,2,1.057,ACTIVE,211.70,343.85,59.959,1500033603,"201051344001093","219011344069620",29.86,16.00,0,330.33,360.69,31.9,28.9,0.221,765638.9,765638.9,13882,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033636,2222928.00
07/14/2017 08:00,2,1.016,ACTIVE,211.70,343.55,59.970,1500033603,"201051344000900","219011344069620",30.24,14.70,0,329.43,358.58,31.1,28.1,0.243,783000.6,783000.6,13883,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033637,2222929.00
07/14/2017 08:00,2,1.021,ACTIVE,212.16,342.95,59.965,1500033603,"201051344000648","219011344069620",30.10,14.70,0,330.03,358.58,31.2,28.2,0.239,770624.7,770624.7,13857,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033637,2222930.00
07/14/2017 08:00,2,1.021,ACTIVE,211.93,342.35,59.965,1500033603,"201051344000569","219011344069620",30.18,15.50,0,330.33,358.88,31.3,28.3,0.239,785026.6,785026.6,13836,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033638,2222931.00
07/14/2017 08:00,2,1.008,ACTIVE,211.70,341.75,60.012,1500033603,"201051344000983","219011344069620",30.00,15.30,0,329.43,358.58,30.6,27.6,0.243,775654.0,775654.0,13864,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033639,2222932.00
07/14/2017 08:00,2,1.010,ACTIVE,211.93,342.05,60.012,1500033603,"201051344001158","219011344069620",30.24,15.00,0,329.73,359.18,31.0,28.0,0.243,760293.7,760293.7,13864,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033640,2222933.00
07/14/2017 08:00,2,1.025,ACTIVE,212.38,343.55,59.954,1500033603,"201051344000576","219011344069620",30.08,14.70,0,329.43,359.48,31.3,28.3,0.243,774820.9,774820.9,13867,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033641,2222934.00
07/14/2017 08:00,2,0.928,ACTIVE,210.57,336.94,59.954,1500033603,"274151322000087","219011344069620",28.98,20.30,0,326.72,349.86,27.2,24.3,0.177,963440.2,963440.2,13960,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500033642,2222935.00
07/14/2017 08:15,2,1.500,ACTIVE,213.29,348.66,59.965,1500034504,"201051344000645","219011344069620",29.96,15.80,0,331.83,367.30,45.5,42.0,0.371,773775.2,773775.2,13848,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034505,2222936.00
07/14/2017 08:15,2,1.365,ACTIVE,211.25,340.55,59.959,1500034504,"274151322000085","219011344069620",29.42,18.30,0,330.03,356.48,40.8,37.4,0.274,984599.7,984599.7,13762,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034506,2222937.00
07/14/2017 08:15,2,1.520,ACTIVE,213.06,349.86,59.959,1500034504,"201051344000633","219011344069620",30.10,16.00,0,330.33,368.20,46.4,42.8,0.389,760659.0,760659.0,13897,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034506,2222938.00
07/14/2017 08:15,2,1.553,ACTIVE,212.83,348.36,60.012,1500034504,"201051344000469","219011344069620",30.08,14.70,0,328.82,367.60,47.4,43.8,0.398,764201.7,764201.7,13870,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034507,2222939.00
07/14/2017 08:15,2,1.453,ACTIVE,211.93,348.66,59.938,1500034504,"201051344000646","219011344069620",29.82,16.70,0,329.43,366.70,43.9,40.4,0.362,759132.5,759132.5,13861,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034508,2222940.00
07/14/2017 08:15,2,1.438,ACTIVE,210.80,348.36,59.954,1500034504,"274151322000052","219011344069620",29.78,19.50,0,326.12,357.98,43.3,39.8,0.296,1024178.8,1024178.8,13769,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034509,2222941.00
07/14/2017 08:15,2,1.395,ACTIVE,212.38,348.36,59.944,1500034504,"201051344000585","219011344069620",30.30,16.30,0,330.63,365.49,42.8,39.4,0.345,772246.0,772246.0,13860,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034510,2222942.00
07/14/2017 08:15,2,1.482,ACTIVE,212.16,347.46,59.965,1500034504,"201051344001230","219011344069620",30.16,16.70,0,327.92,365.80,45.3,41.8,0.367,763657.5,763657.5,13887,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034511,2222943.00
07/14/2017 08:15,2,1.430,ACTIVE,212.83,348.96,59.959,1500034504,"201051344000582","219011344069620",29.76,15.50,0,331.23,366.70,43.1,39.7,0.345,752936.9,752936.9,13852,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034512,2222944.00
07/14/2017 08:15,2,1.557,ACTIVE,211.70,348.66,59.954,1500034504,"201051344000955","219011344069620",30.16,16.30,0,329.13,367.60,47.6,44.0,0.384,772648.8,772648.8,13872,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034513,2222945.00
07/14/2017 08:15,2,0.959,ACTIVE,211.03,420.50,59.959,1500034504,"274151322000094","219011344069620",39.36,20.00,0,327.32,450.26,38.5,35.3,0.265,843717.9,843717.9,14113,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034514,2222946.00
07/14/2017 08:15,2,1.537,ACTIVE,212.83,348.36,59.949,1500034504,"201051344000579","219011344069620",30.49,16.30,0,330.33,367.90,47.6,44.0,0.384,782416.2,782416.2,13859,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034515,2222947.00
07/14/2017 08:15,2,1.475,ACTIVE,211.93,347.76,59.959,1500034504,"201051344000890","219011344069620",30.22,17.30,0,329.73,368.20,45.1,41.6,0.354,766678.4,766678.4,13872,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034515,2222948.00
07/14/2017 08:15,2,1.434,ACTIVE,212.61,347.76,59.959,1500034504,"201051344000438","219011344069620",30.47,16.30,0,330.33,368.20,44.2,40.8,0.354,769166.3,769166.3,13857,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034516,2222949.00
07/14/2017 08:15,2,1.396,ACTIVE,212.16,343.55,59.954,1500034504,"201051344000417","219011344069620",19.40,16.70,0,331.53,357.08,27.5,24.6,0.212,694992.8,694992.8,13890,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034517,2222950.00
07/14/2017 08:15,2,1.295,ACTIVE,211.03,347.76,59.954,1500034504,"274151322000083","219011344069620",29.68,18.70,0,327.02,355.88,38.9,35.6,0.261,1013838.5,1013838.5,13776,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034518,2222951.00
07/14/2017 08:15,2,1.398,ACTIVE,211.70,345.06,59.954,1500034504,"274151322000076","219011344069620",30.22,19.50,0,327.02,360.38,42.8,39.4,0.301,1081896.4,1081896.4,13780,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034519,2222952.00
07/14/2017 08:15,2,1.557,ACTIVE,212.38,348.06,59.959,1500034504,"201051344000868","219011344069620",29.66,15.00,0,328.82,367.00,46.8,43.2,0.384,762607.4,762607.4,13874,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034520,2222953.00
07/14/2017 08:15,2,1.330,ACTIVE,210.80,344.15,59.933,1500034504,"274151322000095","219011344069620",30.36,18.30,0,327.32,357.98,41.0,37.6,0.278,1071460.5,1071460.5,13792,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034521,2222954.00
07/14/2017 08:15,2,1.557,ACTIVE,212.61,345.66,59.959,1500034504,"201051344000988","219011344069620",19.60,15.50,0,330.33,358.88,31.0,28.0,0.256,667425.2,667425.2,13859,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034522,2222955.00
07/14/2017 08:15,2,1.492,ACTIVE,212.16,347.16,59.933,1500034504,"201051344001025","219011344069620",29.96,16.00,0,330.33,367.00,45.4,41.8,0.358,769463.5,769463.5,13861,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034523,2222956.00
07/14/2017 08:15,2,1.457,ACTIVE,212.83,347.46,59.954,1500034504,"201051344000458","219011344069620",29.86,16.30,0,330.03,365.80,44.1,40.6,0.371,774039.4,774039.4,13845,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034524,2222957.00
07/14/2017 08:15,2,1.439,ACTIVE,213.29,349.86,59.965,1500034504,"201051344000853","219011344069620",30.34,15.50,0,332.13,367.90,44.2,40.8,0.362,775127.3,775127.3,13860,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034525,2222958.00
07/14/2017 08:15,2,1.482,ACTIVE,212.38,349.86,59.959,1500034504,"201051344000685","219011344069620",29.78,16.00,0,330.03,367.00,44.7,41.2,0.380,769015.5,769015.5,13887,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034526,2222959.00
07/14/2017 08:15,2,1.424,ACTIVE,212.61,348.66,59.954,1500034504,"201051344000917","219011344069620",30.20,16.70,0,330.03,366.40,43.6,40.2,0.349,765674.6,765674.6,13875,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034527,2222960.00
07/14/2017 08:15,2,1.412,ACTIVE,212.61,348.06,59.938,1500034504,"201051344001145","219011344069620",30.24,16.00,0,331.53,366.40,43.2,39.8,0.349,773679.0,773679.0,13869,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034528,2222961.00
07/14/2017 08:15,2,1.484,ACTIVE,212.83,348.66,59.965,1500034504,"201051344000651","219011344069620",30.22,15.50,0,331.23,367.90,45.5,41.9,0.367,762489.3,762489.3,13864,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034528,2222962.00
07/14/2017 08:15,2,1.420,ACTIVE,210.80,346.26,59.991,1500034504,"274151322000088","219011344069620",29.44,19.00,0,326.72,357.08,42.4,39.0,0.287,972523.1,972523.1,13771,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034529,2222963.00
07/14/2017 08:15,2,1.002,ACTIVE,211.48,418.39,59.970,1500034504,"274151322000068","219011344069620",38.86,21.50,0,328.22,445.75,39.1,35.8,0.256,844388.3,844388.3,14126,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034530,2222964.00
07/14/2017 08:15,2,1.447,ACTIVE,212.38,346.86,59.986,1500034504,"201051344001135","219011344069620",30.28,16.00,0,330.03,366.70,44.4,40.9,0.362,757978.2,757978.2,13846,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034531,2222965.00
07/14/2017 08:15,2,1.465,ACTIVE,212.38,347.76,59.965,1500034504,"201051344000594","219011344069620",30.26,16.70,0,327.32,366.70,45.0,41.5,0.367,777204.7,777204.7,13858,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034532,2222966.00
07/14/2017 08:15,2,1.512,ACTIVE,212.83,348.36,59.938,1500034504,"201051344001203","219011344069620",29.92,16.30,0,332.43,369.10,45.9,42.4,0.376,767592.0,767592.0,13889,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034533,2222967.00
07/14/2017 08:15,2,1.445,ACTIVE,210.80,349.86,59.949,1500034504,"274151322000054","219011344069620",29.40,19.00,0,328.52,357.98,43.0,39.6,0.283,989174.7,989174.7,13754,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034534,2222968.00
07/14/2017 08:15,2,1.463,ACTIVE,212.61,347.16,59.965,1500034504,"201051344000867","219011344069620",30.02,16.30,0,329.73,367.00,44.5,41.0,0.354,761389.2,761389.2,13891,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034535,2222969.00
07/14/2017 08:15,2,1.525,ACTIVE,212.83,350.47,59.959,1500034504,"201051344001093","219011344069620",29.78,16.70,0,330.33,369.10,46.0,42.5,0.358,765646.9,765646.9,13883,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034536,2222970.00
07/14/2017 08:15,2,1.451,ACTIVE,212.83,347.76,59.944,1500034504,"201051344000900","219011344069620",29.92,15.00,0,329.43,367.30,44.0,40.5,0.362,783008.0,783008.0,13884,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034537,2222971.00
07/14/2017 08:15,2,1.439,ACTIVE,212.83,348.06,59.965,1500034504,"201051344000648","219011344069620",30.14,15.00,0,330.63,366.70,43.9,40.5,0.358,770632.3,770632.3,13858,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034537,2222972.00
07/14/2017 08:15,2,1.436,ACTIVE,212.83,348.36,59.965,1500034504,"201051344000569","219011344069620",30.14,15.80,0,329.13,366.40,43.9,40.4,0.358,785034.2,785034.2,13837,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034538,2222973.00
07/14/2017 08:15,2,1.490,ACTIVE,213.06,347.76,59.933,1500034504,"201051344000983","219011344069620",30.06,15.80,0,329.13,366.10,45.4,41.9,0.380,775661.5,775661.5,13865,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034539,2222974.00
07/14/2017 08:15,2,1.576,ACTIVE,213.06,349.26,59.959,1500034504,"201051344001158","219011344069620",30.02,15.50,0,329.73,368.20,48.0,44.4,0.402,760301.3,760301.3,13865,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034540,2222975.00
07/14/2017 08:15,2,1.535,ACTIVE,213.51,350.77,59.928,1500034504,"201051344000576","219011344069620",30.20,15.30,0,330.63,368.20,47.0,43.4,0.376,774828.5,774828.5,13868,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034541,2222976.00
07/14/2017 08:15,2,1.473,ACTIVE,211.25,340.85,59.965,1500034504,"274151322000087","219011344069620",29.34,21.80,0,328.82,356.18,43.8,40.3,0.270,963447.0,963447.0,13961,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500034542,2222977.00
07/14/2017 08:30,2,1.820,ACTIVE,213.06,351.07,59.965,1500035403,"201051344000645","219011344069620",29.82,16.30,0,333.03,373.31,55.0,51.2,0.451,773786.5,773786.5,13849,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035405,2222978.00
07/14/2017 08:30,2,1.691,ACTIVE,211.48,351.97,59.991,1500035403,"274151322000085","219011344069620",29.30,19.50,0,330.33,361.89,50.2,46.5,0.336,984609.9,984609.9,13763,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035405,2222979.00
07/14/2017 08:30,2,1.842,ACTIVE,213.06,351.97,60.012,1500035403,"201051344000633","219011344069620",30.02,17.00,0,332.13,374.51,56.0,52.2,0.477,760670.5,760670.5,13898,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035406,2222980.00
07/14/2017 08:30,2,1.871,ACTIVE,213.06,352.27,59.970,1500035403,"201051344000469","219011344069620",30.16,15.50,0,330.93,374.21,57.1,53.2,0.482,764213.4,764213.4,13871,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035407,2222981.00
07/14/2017 08:30,2,1.770,ACTIVE,212.38,351.67,59.949,1500035403,"201051344000646","219011344069620",30.00,17.50,0,331.53,373.01,53.8,50.0,0.451,759143.5,759143.5,13862,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035408,2222982.00
07/14/2017 08:30,2,1.773,ACTIVE,211.25,348.66,59.959,1500035403,"274151322000052","219011344069620",29.52,21.00,0,328.52,362.49,53.0,49.3,0.376,1024189.6,1024189.6,13770,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035409,2222983.00
07/14/2017 08:30,2,1.734,ACTIVE,213.06,351.67,59.959,1500035403,"201051344000585","219011344069620",30.10,17.80,0,331.83,372.41,52.9,49.1,0.429,772256.7,772256.7,13861,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035410,2222984.00
07/14/2017 08:30,2,1.820,ACTIVE,212.61,350.17,59.954,1500035403,"201051344001230","219011344069620",30.12,18.30,0,330.93,372.11,55.6,51.7,0.451,763668.9,763668.9,13888,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035411,2222985.00
07/14/2017 08:30,2,1.764,ACTIVE,213.29,351.97,59.933,1500035403,"201051344000582","219011344069620",29.92,16.70,0,333.33,373.91,53.5,49.7,0.438,752947.8,752947.8,13853,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035412,2222986.00
07/14/2017 08:30,2,1.896,ACTIVE,212.61,351.07,59.991,1500035403,"201051344000955","219011344069620",30.24,17.80,0,330.63,374.21,58.1,54.1,0.486,772660.8,772660.8,13873,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035413,2222987.00
