ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 08:30,2,1.164,ACTIVE,211.48,428.31,59.938,1500035403,"274151322000094","219011344069620",39.78,21.50,0,332.43,454.16,47.3,43.7,0.327,843727.4,843727.4,14114,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035414,2222988.00
07/14/2017 08:30,2,1.867,ACTIVE,212.61,351.07,59.954,1500035403,"201051344000579","219011344069620",30.12,17.30,0,332.73,374.21,57.0,53.0,0.468,782427.9,782427.9,13860,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035415,2222989.00
07/14/2017 08:30,2,1.852,ACTIVE,212.38,350.77,59.954,1500035403,"201051344000890","219011344069620",30.32,18.30,0,330.93,374.21,56.9,52.9,0.451,766690.1,766690.1,13873,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035416,2222990.00
07/14/2017 08:30,2,1.855,ACTIVE,212.83,352.27,59.965,1500035403,"201051344000438","219011344069620",30.02,17.50,0,333.03,374.81,56.4,52.5,0.464,769177.9,769177.9,13858,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035417,2222991.00
07/14/2017 08:30,2,1.826,ACTIVE,213.06,346.86,59.944,1500035403,"201051344000417","219011344069620",19.64,18.00,0,332.43,361.29,36.4,33.2,0.301,695000.1,695000.1,13891,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035418,2222992.00
07/14/2017 08:30,2,1.658,ACTIVE,211.03,343.55,59.959,1500035403,"274151322000083","219011344069620",29.68,20.00,0,329.13,361.29,49.8,46.2,0.358,1013848.6,1013848.6,13777,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035419,2222993.00
07/14/2017 08:30,2,1.904,ACTIVE,211.93,356.18,59.959,1500035403,"274151322000076","219011344069620",30.10,21.00,0,332.43,366.40,58.1,54.1,0.402,1081908.3,1081908.3,13781,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035420,2222994.00
07/14/2017 08:30,2,1.877,ACTIVE,212.38,350.47,59.901,1500035403,"201051344000868","219011344069620",29.66,15.80,0,331.23,373.31,56.4,52.5,0.460,762619.0,762619.0,13875,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035421,2222995.00
07/14/2017 08:30,2,1.789,ACTIVE,210.12,340.55,59.959,1500035403,"274151322000095","219011344069620",30.32,19.80,0,329.43,363.69,55.0,51.1,0.349,1071471.7,1071471.7,13793,0,0,0,L,1151911521,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035421,2222996.00
07/14/2017 08:30,2,1.895,ACTIVE,212.61,348.06,59.965,1500035403,"201051344000988","219011344069620",19.54,16.00,0,332.13,363.39,37.5,34.3,0.309,667432.7,667432.7,13860,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035422,2222997.00
07/14/2017 08:30,2,1.814,ACTIVE,212.83,351.07,59.959,1500035403,"201051344001025","219011344069620",30.04,17.50,0,332.13,373.91,55.2,51.3,0.438,769474.8,769474.8,13862,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035423,2222998.00
07/14/2017 08:30,2,1.752,ACTIVE,212.61,349.86,59.965,1500035403,"201051344000458","219011344069620",30.16,17.00,0,332.13,372.11,53.5,49.7,0.446,774050.2,774050.2,13846,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035424,2222999.00
07/14/2017 08:30,2,1.781,ACTIVE,213.51,352.57,60.018,1500035403,"201051344000853","219011344069620",30.14,16.30,0,333.33,374.21,54.4,50.6,0.455,775138.4,775138.4,13861,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035425,2223000.00
07/14/2017 08:30,2,1.775,ACTIVE,212.83,351.97,59.959,1500035403,"201051344000685","219011344069620",30.20,17.30,0,331.83,373.91,54.3,50.5,0.468,769026.6,769026.6,13888,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035426,2223001.00
07/14/2017 08:30,2,1.770,ACTIVE,213.06,352.27,59.959,1500035403,"201051344000917","219011344069620",29.78,17.50,0,331.23,373.31,53.4,49.6,0.438,765685.5,765685.5,13876,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035427,2223002.00
07/14/2017 08:30,2,1.723,ACTIVE,212.83,351.07,59.949,1500035403,"201051344001145","219011344069620",30.30,17.00,0,332.73,373.01,52.9,49.1,0.429,773689.8,773689.8,13870,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035428,2223003.00
07/14/2017 08:30,2,1.807,ACTIVE,213.06,352.57,59.954,1500035403,"201051344000651","219011344069620",30.26,16.70,0,332.73,374.51,55.3,51.5,0.455,762500.7,762500.7,13865,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035429,2223004.00
07/14/2017 08:30,2,1.725,ACTIVE,211.03,354.07,59.912,1500035403,"274151322000088","219011344069620",29.32,20.00,0,329.13,361.59,51.3,47.6,0.354,972533.5,972533.5,13772,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035430,2223005.00
07/14/2017 08:30,2,1.137,ACTIVE,211.48,437.03,59.949,1500035403,"274151322000068","219011344069620",40.55,23.00,0,333.33,449.65,46.8,43.2,0.327,844397.8,844397.8,14127,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035431,2223006.00
07/14/2017 08:30,2,1.799,ACTIVE,212.16,349.86,59.954,1500035403,"201051344001135","219011344069620",30.14,17.00,0,332.13,373.01,55.0,51.2,0.451,757989.4,757989.4,13847,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035432,2223007.00
07/14/2017 08:30,2,1.857,ACTIVE,211.93,349.26,59.944,1500035403,"201051344000594","219011344069620",30.08,17.80,0,329.13,373.01,56.7,52.8,0.468,777216.3,777216.3,13859,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035433,2223008.00
07/14/2017 08:30,2,1.889,ACTIVE,213.06,351.37,59.965,1500035403,"201051344001203","219011344069620",29.94,17.50,0,332.43,376.31,57.3,53.4,0.477,767603.7,767603.7,13890,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035434,2223009.00
07/14/2017 08:30,2,1.713,ACTIVE,210.80,346.56,59.954,1500035403,"274151322000054","219011344069620",29.34,20.00,0,328.82,362.49,50.9,47.2,0.340,989185.1,989185.1,13755,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035434,2223010.00
07/14/2017 08:30,2,1.846,ACTIVE,212.83,350.47,59.933,1500035403,"201051344000867","219011344069620",30.30,17.00,0,331.23,373.61,56.7,52.8,0.455,761400.9,761400.9,13892,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035435,2223011.00
07/14/2017 08:30,2,1.943,ACTIVE,212.83,353.47,59.986,1500035403,"201051344001093","219011344069620",30.10,17.80,0,332.13,376.62,59.3,55.3,0.468,765659.1,765659.1,13884,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035436,2223012.00
07/14/2017 08:30,2,1.807,ACTIVE,212.61,352.27,59.907,1500035403,"201051344000900","219011344069620",30.30,15.80,0,331.83,373.61,55.5,51.6,0.468,783019.4,783019.4,13885,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035437,2223013.00
07/14/2017 08:30,2,1.803,ACTIVE,212.61,350.47,59.975,1500035403,"201051344000648","219011344069620",29.92,15.80,0,333.03,373.31,54.7,50.9,0.451,770643.5,770643.5,13859,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035438,2223014.00
07/14/2017 08:30,2,1.762,ACTIVE,212.61,349.86,59.959,1500035403,"201051344000569","219011344069620",30.40,16.70,0,331.83,373.01,54.3,50.5,0.451,785045.3,785045.3,13838,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035439,2223015.00
07/14/2017 08:30,2,1.766,ACTIVE,212.61,350.77,59.954,1500035403,"201051344000983","219011344069620",30.24,16.30,0,332.73,373.01,54.0,50.2,0.464,775672.5,775672.5,13866,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035440,2223016.00
07/14/2017 08:30,2,1.863,ACTIVE,212.61,351.37,59.975,1500035403,"201051344001158","219011344069620",29.78,16.30,0,332.43,374.21,56.2,52.4,0.473,760312.9,760312.9,13866,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035441,2223017.00
07/14/2017 08:30,2,1.785,ACTIVE,213.06,352.57,59.933,1500035403,"201051344000576","219011344069620",30.45,15.80,0,333.33,373.91,55.0,51.2,0.455,774839.8,774839.8,13869,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035442,2223018.00
07/14/2017 08:30,2,1.668,ACTIVE,211.25,348.06,59.954,1500035403,"274151322000087","219011344069620",29.60,24.50,0,330.33,359.48,50.0,46.3,0.309,963457.2,963457.2,13962,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500035443,2223019.00
07/14/2017 08:45,2,2.312,ACTIVE,213.74,356.18,59.996,1500036303,"201051344000645","219011344069620",29.84,17.30,0,332.13,384.43,69.9,65.5,0.579,773801.0,773801.0,13850,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036304,2223020.00
07/14/2017 08:45,2,2.145,ACTIVE,211.48,358.58,59.959,1500036303,"274151322000085","219011344069620",29.14,21.00,0,332.13,368.50,63.3,59.2,0.442,984623.1,984623.1,13764,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036305,2223021.00
07/14/2017 08:45,2,2.330,ACTIVE,213.51,357.38,59.965,1500036303,"201051344000633","219011344069620",29.90,18.00,0,332.13,384.43,70.6,66.2,0.610,760685.3,760685.3,13899,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036306,2223022.00
07/14/2017 08:45,2,2.357,ACTIVE,213.96,356.78,59.959,1500036303,"201051344000469","219011344069620",30.08,16.30,0,331.23,385.33,71.9,67.4,0.614,764228.5,764228.5,13872,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036307,2223023.00
07/14/2017 08:45,2,2.246,ACTIVE,212.38,354.67,59.975,1500036303,"201051344000646","219011344069620",29.80,19.30,0,331.83,382.63,67.9,63.6,0.579,759157.7,759157.7,13863,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036308,2223024.00
07/14/2017 08:45,2,2.232,ACTIVE,211.25,346.26,60.007,1500036303,"274151322000052","219011344069620",29.50,23.00,0,329.43,370.00,66.7,62.4,0.468,1024203.5,1024203.5,13771,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036309,2223025.00
07/14/2017 08:45,2,2.225,ACTIVE,213.29,356.78,59.907,1500036303,"201051344000585","219011344069620",29.74,19.50,0,333.63,381.42,67.1,62.8,0.561,772270.7,772270.7,13862,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036310,2223026.00
07/14/2017 08:45,2,2.303,ACTIVE,212.38,353.47,60.023,1500036303,"201051344001230","219011344069620",29.94,20.00,0,330.93,382.33,69.8,65.5,0.579,763683.5,763683.5,13889,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036310,2223027.00
07/14/2017 08:45,2,2.229,ACTIVE,212.83,355.58,59.975,1500036303,"201051344000582","219011344069620",29.90,17.80,0,333.63,383.23,67.5,63.2,0.548,752961.9,752961.9,13854,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036311,2223028.00
07/14/2017 08:45,2,2.363,ACTIVE,212.16,354.37,59.965,1500036303,"201051344000955","219011344069620",30.08,19.30,0,331.23,383.83,72.0,67.6,0.610,772675.9,772675.9,13874,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036312,2223029.00
07/14/2017 08:45,2,1.488,ACTIVE,211.48,426.81,59.965,1500036303,"274151322000094","219011344069620",39.72,22.80,0,399.76,456.57,59.7,55.7,0.407,843739.6,843739.6,14115,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036313,2223030.00
07/14/2017 08:45,2,2.326,ACTIVE,213.51,356.78,59.970,1500036303,"201051344000579","219011344069620",30.22,19.00,0,332.13,385.33,71.2,66.8,0.588,782442.8,782442.8,13861,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036314,2223031.00
07/14/2017 08:45,2,2.334,ACTIVE,212.38,355.28,59.959,1500036303,"201051344000890","219011344069620",30.04,20.30,0,331.83,383.53,71.0,66.6,0.575,766705.0,766705.0,13874,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036315,2223032.00
07/14/2017 08:45,2,2.314,ACTIVE,212.83,355.28,59.970,1500036303,"201051344000438","219011344069620",30.10,19.30,0,332.73,384.73,70.6,66.2,0.588,769192.7,769192.7,13859,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036316,2223033.00
07/14/2017 08:45,2,2.299,ACTIVE,212.83,349.26,59.959,1500036303,"201051344000417","219011344069620",19.48,19.30,0,332.13,367.60,45.4,41.9,0.380,695009.5,695009.5,13892,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036317,2223034.00
07/14/2017 08:45,2,2.121,ACTIVE,211.25,344.76,59.959,1500036303,"274151322000083","219011344069620",29.46,22.00,0,329.73,368.20,63.3,59.2,0.460,1013861.8,1013861.8,13778,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036318,2223035.00
07/14/2017 08:45,2,2.395,ACTIVE,211.93,361.89,59.959,1500036303,"274151322000076","219011344069620",30.14,23.00,0,332.73,373.91,73.1,68.6,0.513,1081923.6,1081923.6,13782,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036319,2223036.00
07/14/2017 08:45,2,2.352,ACTIVE,212.83,356.18,59.975,1500036303,"201051344000868","219011344069620",29.94,16.70,0,331.83,383.83,71.3,66.9,0.597,762633.8,762633.8,13876,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036320,2223037.00
07/14/2017 08:45,2,2.273,ACTIVE,211.48,347.76,59.975,1500036303,"274151322000095","219011344069620",30.22,21.80,0,327.92,371.21,69.5,65.2,0.477,1071486.1,1071486.1,13794,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036320,2223038.00
07/14/2017 08:45,2,2.385,ACTIVE,213.29,351.67,59.912,1500036303,"201051344000988","219011344069620",19.56,17.00,0,331.53,371.51,47.2,43.7,0.398,667442.4,667442.4,13861,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036321,2223039.00
07/14/2017 08:45,2,2.281,ACTIVE,213.06,354.97,59.965,1500036303,"201051344001025","219011344069620",30.04,19.30,0,332.43,383.83,69.4,65.1,0.557,769489.3,769489.3,13863,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036322,2223040.00
07/14/2017 08:45,2,2.258,ACTIVE,213.29,354.97,59.949,1500036303,"201051344000458","219011344069620",29.76,18.00,0,332.43,382.93,68.0,63.8,0.575,774064.4,774064.4,13847,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036323,2223041.00
07/14/2017 08:45,2,2.260,ACTIVE,214.19,357.68,59.965,1500036303,"201051344000853","219011344069620",30.24,17.30,0,333.63,384.43,69.2,64.9,0.579,775152.8,775152.8,13862,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036324,2223042.00
07/14/2017 08:45,2,2.279,ACTIVE,212.61,355.58,59.991,1500036303,"201051344000685","219011344069620",29.68,18.70,0,332.43,382.63,68.5,64.2,0.597,769040.9,769040.9,13889,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036325,2223043.00
07/14/2017 08:45,2,2.213,ACTIVE,212.83,355.58,59.959,1500036303,"201051344000917","219011344069620",30.16,18.70,0,331.53,382.63,67.6,63.3,0.552,765699.5,765699.5,13877,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036326,2223044.00
07/14/2017 08:45,2,2.207,ACTIVE,212.83,354.37,59.965,1500036303,"201051344001145","219011344069620",29.96,18.30,0,333.03,381.73,67.0,62.7,0.548,773703.7,773703.7,13871,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036327,2223045.00
07/14/2017 08:45,2,2.270,ACTIVE,213.06,355.58,59.965,1500036303,"201051344000651","219011344069620",30.22,18.00,0,333.03,383.53,69.5,65.1,0.570,762515.2,762515.2,13866,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036328,2223046.00
07/14/2017 08:45,2,2.170,ACTIVE,210.57,343.25,59.959,1500036303,"274151322000088","219011344069620",29.34,21.80,0,329.73,368.80,64.4,60.2,0.433,972546.9,972546.9,13773,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036329,2223047.00
07/14/2017 08:45,2,1.455,ACTIVE,212.16,441.54,59.959,1500036303,"274151322000068","219011344069620",40.59,24.50,0,400.66,458.07,58.9,54.9,0.398,844410.2,844410.2,14128,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036329,2223048.00
07/14/2017 08:45,2,2.279,ACTIVE,212.83,354.67,60.018,1500036303,"201051344001135","219011344069620",29.94,18.70,0,331.53,382.63,69.1,64.8,0.583,758003.9,758003.9,13848,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036330,2223049.00
07/14/2017 08:45,2,2.342,ACTIVE,212.61,355.28,59.954,1500036303,"201051344000594","219011344069620",29.90,19.00,0,329.73,383.23,71.0,66.6,0.579,777231.2,777231.2,13860,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036332,2223050.00
07/14/2017 08:45,2,2.365,ACTIVE,213.06,355.58,59.949,1500036303,"201051344001203","219011344069620",29.98,19.00,0,333.03,385.63,71.8,67.4,0.614,767618.8,767618.8,13891,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036333,2223051.00
07/14/2017 08:45,2,2.172,ACTIVE,211.25,354.67,59.981,1500036303,"274151322000054","219011344069620",29.22,22.00,0,329.43,369.40,64.2,60.1,0.438,989198.4,989198.4,13756,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036334,2223052.00
07/14/2017 08:45,2,2.346,ACTIVE,213.29,354.67,59.975,1500036303,"201051344000867","219011344069620",29.98,17.80,0,331.23,383.83,71.2,66.8,0.583,761415.8,761415.8,13893,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036335,2223053.00
07/14/2017 08:45,2,2.387,ACTIVE,212.83,356.78,59.965,1500036303,"201051344001093","219011344069620",30.42,19.00,0,331.83,385.63,73.5,69.0,0.597,765674.7,765674.7,13885,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036336,2223054.00
07/14/2017 08:45,2,2.318,ACTIVE,213.29,356.48,59.975,1500036303,"201051344000900","219011344069620",30.18,16.30,0,331.53,384.43,70.8,66.4,0.588,783034.1,783034.1,13886,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036337,2223055.00
07/14/2017 08:45,2,2.291,ACTIVE,213.51,356.48,60.028,1500036303,"201051344000648","219011344069620",29.86,16.70,0,332.43,384.13,69.3,65.0,0.579,770657.9,770657.9,13860,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036338,2223056.00
07/14/2017 08:45,2,2.240,ACTIVE,213.29,355.88,59.975,1500036303,"201051344000569","219011344069620",30.45,17.50,0,332.13,383.53,69.1,64.8,0.579,785059.7,785059.7,13839,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036338,2223057.00
07/14/2017 08:45,2,2.244,ACTIVE,213.51,354.97,59.954,1500036303,"201051344000983","219011344069620",30.45,17.50,0,331.23,383.23,69.2,64.8,0.583,775686.9,775686.9,13867,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036339,2223058.00
07/14/2017 08:45,2,2.344,ACTIVE,213.51,355.88,59.965,1500036303,"201051344001158","219011344069620",29.80,17.50,0,332.13,384.73,70.8,66.4,0.592,760327.7,760327.7,13867,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036340,2223059.00
07/14/2017 08:45,2,2.293,ACTIVE,213.74,357.68,59.970,1500036303,"201051344000576","219011344069620",30.08,16.70,0,331.53,384.73,69.9,65.5,0.570,774854.4,774854.4,13870,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036341,2223060.00
07/14/2017 08:45,2,2.141,ACTIVE,211.70,356.48,59.965,1500036303,"274151322000087","219011344069620",29.32,27.00,0,330.03,368.80,63.6,59.4,0.420,963470.4,963470.4,13963,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500036342,2223061.00
07/14/2017 09:00,2,2.869,ACTIVE,214.41,346.56,59.981,1500037203,"201051344000645","219011344069620",29.42,19.00,0,333.63,389.54,85.5,80.6,0.389,773819.3,773819.3,13851,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037204,2223062.00
07/14/2017 09:00,2,2.654,ACTIVE,211.70,362.19,59.981,1500037203,"274151322000085","219011344069620",28.86,22.50,0,330.63,378.42,77.5,72.9,0.539,984639.6,984639.6,13765,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037205,2223063.00
07/14/2017 09:00,2,2.826,ACTIVE,213.96,347.46,59.991,1500037203,"201051344000633","219011344069620",30.08,20.70,0,331.83,390.74,86.0,81.1,0.411,760703.7,760703.7,13900,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037206,2223064.00
07/14/2017 09:00,2,2.859,ACTIVE,214.41,346.86,59.981,1500037203,"201051344000469","219011344069620",30.30,18.30,0,332.73,390.74,87.7,82.8,0.415,764247.2,764247.2,13873,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037207,2223065.00
07/14/2017 09:00,2,2.768,ACTIVE,213.06,345.96,59.975,1500037203,"201051344000646","219011344069620",29.66,21.50,0,331.53,389.24,83.2,78.4,0.398,759175.4,759175.4,13864,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037208,2223066.00
07/14/2017 09:00,2,2.738,ACTIVE,211.48,339.34,59.965,1500037203,"274151322000052","219011344069620",29.40,25.50,0,331.53,376.62,81.5,76.8,0.314,1024220.9,1024220.9,13772,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037209,2223067.00
07/14/2017 09:00,2,2.709,ACTIVE,213.96,345.96,59.975,1500037203,"201051344000585","219011344069620",30.08,21.50,0,333.03,388.64,82.5,77.7,0.384,772288.3,772288.3,13863,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037210,2223068.00
07/14/2017 09:00,2,2.826,ACTIVE,213.06,344.45,59.981,1500037203,"201051344001230","219011344069620",29.76,23.00,0,330.03,388.34,85.2,80.3,0.398,763701.7,763701.7,13890,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037210,2223069.00
07/14/2017 09:00,2,2.773,ACTIVE,214.19,346.56,59.981,1500037203,"201051344000582","219011344069620",29.42,19.50,0,333.33,390.44,82.6,77.8,0.380,752979.5,752979.5,13855,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037211,2223070.00
07/14/2017 09:00,2,2.877,ACTIVE,213.06,345.36,59.991,1500037203,"201051344000955","219011344069620",29.98,22.00,0,330.63,388.64,87.3,82.4,0.415,772694.7,772694.7,13875,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037212,2223071.00
07/14/2017 09:00,2,1.754,ACTIVE,211.48,437.03,59.975,1500037203,"274151322000094","219011344069620",40.67,24.50,0,401.56,465.89,72.0,67.5,0.504,843755.0,843755.0,14116,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037213,2223072.00
07/14/2017 09:00,2,2.863,ACTIVE,214.41,346.26,59.986,1500037203,"201051344000579","219011344069620",29.88,21.80,0,318.91,403.37,86.7,81.7,0.402,782461.3,782461.3,13862,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037214,2223073.00
07/14/2017 09:00,2,2.836,ACTIVE,213.06,345.36,59.991,1500037203,"201051344000890","219011344069620",30.04,23.30,0,331.23,388.94,86.3,81.4,0.398,766723.5,766723.5,13875,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037215,2223074.00
07/14/2017 09:00,2,2.848,ACTIVE,213.51,346.56,59.975,1500037203,"201051344000438","219011344069620",29.74,22.50,0,333.03,390.14,85.8,80.9,0.407,769211.1,769211.1,13860,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037216,2223075.00
07/14/2017 09:00,2,2.850,ACTIVE,213.51,350.77,59.944,1500037203,"201051344000417","219011344069620",19.04,21.00,0,332.43,373.01,55.0,51.2,0.473,695021.1,695021.1,13893,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037217,2223076.00
07/14/2017 09:00,2,2.604,ACTIVE,211.25,359.18,59.970,1500037203,"274151322000083","219011344069620",29.58,23.80,0,328.52,375.41,78.0,73.4,0.566,1013878.3,1013878.3,13779,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037218,2223077.00
07/14/2017 09:00,2,2.945,ACTIVE,211.48,346.86,59.965,1500037203,"274151322000076","219011344069620",29.82,27.00,0,325.82,388.94,89.0,84.0,0.345,1081942.6,1081942.6,13783,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037218,2223078.00
07/14/2017 09:00,2,2.838,ACTIVE,213.51,345.06,59.975,1500037203,"201051344000868","219011344069620",30.26,18.30,0,319.51,402.46,86.9,82.0,0.402,762652.5,762652.5,13877,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037219,2223079.00
07/14/2017 09:00,2,2.826,ACTIVE,211.25,350.47,59.965,1500037203,"274151322000095","219011344069620",29.98,25.30,0,321.61,376.31,85.8,80.9,0.323,1071504.4,1071504.4,13795,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037220,2223080.00
07/14/2017 09:00,2,2.926,ACTIVE,213.96,352.87,59.959,1500037203,"201051344000988","219011344069620",19.40,17.80,0,330.03,379.32,57.5,53.6,0.482,667454.5,667454.5,13862,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037221,2223081.00
07/14/2017 09:00,2,2.807,ACTIVE,213.51,344.76,59.981,1500037203,"201051344001025","219011344069620",29.94,22.00,0,331.83,389.54,85.1,80.2,0.389,769507.5,769507.5,13864,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037222,2223082.00
07/14/2017 09:00,2,2.771,ACTIVE,213.96,345.36,59.981,1500037203,"201051344000458","219011344069620",29.82,20.30,0,333.63,389.24,83.7,78.8,0.402,774082.2,774082.2,13848,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037223,2223083.00
07/14/2017 09:00,2,2.787,ACTIVE,214.41,348.36,59.954,1500037203,"201051344000853","219011344069620",30.20,19.50,0,334.24,390.44,85.2,80.3,0.384,775170.9,775170.9,13863,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037224,2223084.00
07/14/2017 09:00,2,2.766,ACTIVE,213.29,347.16,59.996,1500037203,"201051344000685","219011344069620",29.96,21.00,0,332.43,389.54,83.9,79.1,0.407,769058.8,769058.8,13890,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037225,2223085.00
07/14/2017 09:00,2,2.729,ACTIVE,213.96,345.96,59.970,1500037203,"201051344000917","219011344069620",30.08,21.00,0,333.03,389.24,83.1,78.3,0.384,765717.2,765717.2,13878,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037226,2223086.00
07/14/2017 09:00,2,2.732,ACTIVE,213.29,345.66,59.959,1500037203,"201051344001145","219011344069620",29.72,19.80,0,333.03,388.94,82.2,77.4,0.384,773721.2,773721.2,13872,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037227,2223087.00
07/14/2017 09:00,2,2.812,ACTIVE,213.96,346.56,59.970,1500037203,"201051344000651","219011344069620",29.88,19.80,0,333.63,390.14,85.1,80.2,0.393,762533.4,762533.4,13867,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037228,2223088.00
07/14/2017 09:00,2,2.688,ACTIVE,211.48,345.06,59.959,1500037203,"274151322000088","219011344069620",29.02,23.80,0,324.32,381.12,79.0,74.3,0.539,972563.7,972563.7,13774,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037229,2223089.00
07/14/2017 09:00,2,1.748,ACTIVE,212.16,446.65,59.965,1500037203,"274151322000068","219011344069620",40.67,26.30,0,399.76,465.89,72.6,68.1,0.513,844425.6,844425.6,14129,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037230,2223090.00
07/14/2017 09:00,2,2.811,ACTIVE,213.51,345.06,59.991,1500037203,"201051344001135","219011344069620",29.66,21.00,0,331.83,389.24,84.5,79.6,0.398,758021.9,758021.9,13849,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037230,2223091.00
07/14/2017 09:00,2,2.844,ACTIVE,213.06,345.06,59.965,1500037203,"201051344000594","219011344069620",30.06,22.30,0,330.93,388.64,86.7,81.8,0.398,777249.7,777249.7,13861,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037231,2223092.00
07/14/2017 09:00,2,2.891,ACTIVE,213.74,345.66,59.970,1500037203,"201051344001203","219011344069620",29.92,22.30,0,333.63,390.74,87.5,82.6,0.411,767637.5,767637.5,13892,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037232,2223093.00
07/14/2017 09:00,2,2.654,ACTIVE,211.25,358.28,59.965,1500037203,"274151322000054","219011344069620",29.18,23.30,0,321.31,376.62,78.5,73.8,0.544,989215.1,989215.1,13757,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037233,2223094.00
07/14/2017 09:00,2,2.850,ACTIVE,213.74,345.66,59.959,1500037203,"201051344000867","219011344069620",30.06,20.30,0,330.93,393.45,86.7,81.8,0.398,761434.3,761434.3,13894,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037234,2223095.00
07/14/2017 09:00,2,2.938,ACTIVE,213.74,347.16,59.986,1500037203,"201051344001093","219011344069620",29.92,21.30,0,332.13,390.74,89.0,84.0,0.411,765693.8,765693.8,13886,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037235,2223096.00
07/14/2017 09:00,2,2.854,ACTIVE,213.74,346.56,59.981,1500037203,"201051344000900","219011344069620",30.08,18.70,0,333.63,390.14,86.9,81.9,0.402,783052.6,783052.6,13887,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037236,2223097.00
07/14/2017 09:00,2,2.803,ACTIVE,213.96,345.96,59.975,1500037203,"201051344000648","219011344069620",29.88,18.70,0,327.02,402.46,84.7,79.9,0.389,770676.0,770676.0,13861,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037237,2223098.00
07/14/2017 09:00,2,2.770,ACTIVE,213.96,346.56,59.970,1500037203,"201051344000569","219011344069620",30.28,19.50,0,333.03,389.24,84.9,80.1,0.402,785077.8,785077.8,13840,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037238,2223099.00
07/14/2017 09:00,2,2.768,ACTIVE,214.19,345.96,59.975,1500037203,"201051344000983","219011344069620",30.30,19.80,0,332.43,389.24,85.0,80.1,0.402,775704.9,775704.9,13868,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037239,2223100.00
07/14/2017 09:00,2,2.842,ACTIVE,213.96,345.96,59.965,1500037203,"201051344001158","219011344069620",29.94,19.80,0,316.80,403.37,86.2,81.3,0.407,760346.1,760346.1,13868,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037240,2223101.00
07/14/2017 09:00,2,2.812,ACTIVE,214.19,346.86,59.959,1500037203,"201051344000576","219011344069620",30.08,18.70,0,333.33,389.84,85.7,80.8,0.407,774872.7,774872.7,13871,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037241,2223102.00
07/14/2017 09:00,2,2.631,ACTIVE,211.48,354.37,59.933,1500037203,"274151322000087","219011344069620",29.28,28.50,0,325.52,374.81,78.1,73.4,0.530,963486.9,963486.9,13964,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500037242,2223103.00
07/14/2017 09:15,2,3.273,ACTIVE,214.41,348.06,59.954,1500038103,"201051344000645","219011344069620",29.54,21.50,0,334.24,372.41,98.0,92.6,0.460,773841.0,773841.0,13852,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038104,2223104.00
07/14/2017 09:15,2,3.090,ACTIVE,211.93,344.76,59.954,1500038103,"274151322000085","219011344069620",28.41,26.80,0,325.22,376.62,88.9,83.9,0.336,984659.2,984659.2,13766,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038105,2223105.00
07/14/2017 09:15,2,3.291,ACTIVE,214.19,350.17,59.991,1500038103,"201051344000633","219011344069620",29.42,23.00,0,332.73,372.71,98.1,92.7,0.468,760725.5,760725.5,13901,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038106,2223106.00
07/14/2017 09:15,2,3.260,ACTIVE,214.41,347.76,59.965,1500038103,"201051344000469","219011344069620",30.24,20.00,0,332.73,373.31,99.9,94.5,0.477,764269.4,764269.4,13874,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038107,2223107.00
07/14/2017 09:15,2,3.162,ACTIVE,213.06,347.16,59.959,1500038103,"201051344000646","219011344069620",29.74,24.50,0,333.03,369.10,95.3,90.1,0.460,759196.5,759196.5,13865,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038107,2223108.00
07/14/2017 09:15,2,3.195,ACTIVE,211.48,350.77,59.928,1500038103,"274151322000052","219011344069620",28.86,30.80,0,324.62,359.18,93.4,88.2,0.362,1024241.5,1024241.5,13773,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038108,2223109.00
07/14/2017 09:15,2,3.164,ACTIVE,213.74,347.76,59.954,1500038103,"201051344000585","219011344069620",29.68,25.00,0,333.03,370.90,95.2,89.9,0.438,772309.2,772309.2,13864,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038109,2223110.00
07/14/2017 09:15,2,3.227,ACTIVE,212.83,345.36,59.959,1500038103,"201051344001230","219011344069620",29.78,26.00,0,330.33,368.20,97.3,92.0,0.455,763723.2,763723.2,13891,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038110,2223111.00
07/14/2017 09:15,2,3.160,ACTIVE,213.96,347.16,59.959,1500038103,"201051344000582","219011344069620",29.62,22.00,0,334.24,371.81,94.9,89.6,0.442,753000.5,753000.5,13856,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038111,2223112.00
07/14/2017 09:15,2,3.328,ACTIVE,213.06,346.56,59.954,1500038103,"201051344000955","219011344069620",29.40,24.30,0,330.33,368.80,99.0,93.7,0.473,772716.7,772716.7,13876,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038112,2223113.00
07/14/2017 09:15,2,2.035,ACTIVE,211.70,433.72,59.938,1500038103,"274151322000094","219011344069620",40.61,28.80,0,400.66,473.40,83.9,79.1,0.323,843773.5,843773.5,14117,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038113,2223114.00
07/14/2017 09:15,2,3.309,ACTIVE,214.41,348.06,59.949,1500038103,"201051344000579","219011344069620",29.42,23.80,0,334.24,372.71,98.7,93.4,0.460,782483.3,782483.3,13863,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038114,2223115.00
07/14/2017 09:15,2,3.289,ACTIVE,213.29,346.26,59.954,1500038103,"201051344000890","219011344069620",29.50,26.50,0,332.43,369.40,98.2,92.8,0.451,766745.3,766745.3,13876,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038115,2223116.00
07/14/2017 09:15,2,3.246,ACTIVE,213.51,346.56,59.944,1500038103,"201051344000438","219011344069620",29.74,24.00,0,333.33,371.51,97.8,92.5,0.464,769232.8,769232.8,13861,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038116,2223117.00
07/14/2017 09:15,2,3.227,ACTIVE,213.51,352.27,59.959,1500038103,"201051344000417","219011344069620",19.22,23.50,0,331.23,378.42,62.9,58.7,0.544,695034.9,695034.9,13894,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038117,2223118.00
07/14/2017 09:15,2,3.062,ACTIVE,211.48,341.75,59.970,1500038103,"274151322000083","219011344069620",29.02,28.50,0,324.02,376.31,90.0,85.0,0.354,1013898.1,1013898.1,13780,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038118,2223119.00
07/14/2017 09:15,2,3.361,ACTIVE,212.38,348.06,59.959,1500038103,"274151322000076","219011344069620",29.80,31.00,0,332.73,361.89,101.4,96.0,0.398,1081965.2,1081965.2,13784,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038119,2223120.00
07/14/2017 09:15,2,3.289,ACTIVE,213.74,346.86,59.944,1500038103,"201051344000868","219011344069620",29.74,21.30,0,332.43,370.00,99.1,93.7,0.455,762674.5,762674.5,13878,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038120,2223121.00
07/14/2017 09:15,2,3.279,ACTIVE,211.70,350.77,59.949,1500038103,"274151322000095","219011344069620",29.62,29.30,0,329.43,360.69,98.3,93.0,0.376,1071526.1,1071526.1,13796,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038121,2223122.00
07/14/2017 09:15,2,3.336,ACTIVE,214.19,355.58,59.944,1500038103,"201051344000988","219011344069620",19.32,19.30,0,331.23,381.73,65.3,61.2,0.544,667468.9,667468.9,13863,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038122,2223123.00
07/14/2017 09:15,2,3.242,ACTIVE,213.51,345.96,59.933,1500038103,"201051344001025","219011344069620",29.64,24.80,0,333.63,370.30,97.5,92.2,0.446,769529.0,769529.0,13865,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038123,2223124.00
07/14/2017 09:15,2,3.168,ACTIVE,214.19,347.16,59.933,1500038103,"201051344000458","219011344069620",29.96,22.80,0,333.63,371.51,96.1,90.8,0.460,774103.5,774103.5,13849,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038123,2223125.00
07/14/2017 09:15,2,3.186,ACTIVE,214.87,348.96,59.954,1500038103,"201051344000853","219011344069620",30.22,21.30,0,333.63,372.11,97.5,92.2,0.451,775192.5,775192.5,13864,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038125,2223126.00
07/14/2017 09:15,2,3.223,ACTIVE,213.29,347.46,59.944,1500038103,"201051344000685","219011344069620",29.38,23.50,0,333.33,371.21,95.9,90.7,0.468,769080.0,769080.0,13891,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038125,2223127.00
07/14/2017 09:15,2,3.176,ACTIVE,213.74,346.86,59.949,1500038103,"201051344000917","219011344069620",29.64,23.00,0,332.73,371.21,95.3,90.1,0.451,765738.3,765738.3,13879,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038126,2223128.00
07/14/2017 09:15,2,3.094,ACTIVE,213.29,346.56,59.944,1500038103,"201051344001145","219011344069620",30.04,22.50,0,333.03,370.60,94.1,88.9,0.433,773742.1,773742.1,13873,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038127,2223129.00
07/14/2017 09:15,2,3.246,ACTIVE,213.96,348.06,59.938,1500038103,"201051344000651","219011344069620",29.54,23.00,0,333.93,371.51,97.1,91.8,0.446,762554.9,762554.9,13868,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038128,2223130.00
