ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 09:15,2,3.096,ACTIVE,211.25,342.65,59.938,1500038103,"274151322000088","219011344069620",28.90,27.80,0,329.13,377.22,90.6,85.5,0.345,972583.8,972583.8,13775,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038129,2223131.00
07/14/2017 09:15,2,2.137,ACTIVE,212.16,420.50,59.949,1500038103,"274151322000068","219011344069620",39.06,31.00,0,400.96,470.39,84.3,79.5,0.323,844444.0,844444.0,14130,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038130,2223132.00
07/14/2017 09:15,2,3.260,ACTIVE,213.51,346.26,59.922,1500038103,"201051344001135","219011344069620",29.18,23.50,0,333.03,369.10,96.4,91.1,0.451,758043.2,758043.2,13850,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038131,2223133.00
07/14/2017 09:15,2,3.268,ACTIVE,213.29,345.96,59.938,1500038103,"201051344000594","219011344069620",29.74,25.00,0,329.73,369.40,98.4,93.1,0.455,777271.6,777271.6,13862,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038132,2223134.00
07/14/2017 09:15,2,3.338,ACTIVE,213.96,346.86,59.938,1500038103,"201051344001203","219011344069620",29.46,24.30,0,333.03,373.01,99.6,94.2,0.468,767659.7,767659.7,13893,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038133,2223135.00
07/14/2017 09:15,2,3.094,ACTIVE,211.70,348.06,59.954,1500038103,"274151322000054","219011344069620",28.71,28.50,0,329.73,377.82,89.8,84.7,0.340,989235.0,989235.0,13758,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038134,2223136.00
07/14/2017 09:15,2,3.301,ACTIVE,214.19,346.56,59.991,1500038103,"201051344000867","219011344069620",29.54,23.00,0,331.83,369.10,98.7,93.3,0.460,761456.3,761456.3,13895,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038135,2223137.00
07/14/2017 09:15,2,3.355,ACTIVE,213.74,348.06,59.949,1500038103,"201051344001093","219011344069620",29.70,24.30,0,333.63,373.01,101.0,95.5,0.460,765716.3,765716.3,13887,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038136,2223138.00
07/14/2017 09:15,2,3.297,ACTIVE,213.96,347.76,59.912,1500038103,"201051344000900","219011344069620",29.80,20.70,0,333.03,373.01,99.4,94.0,0.464,783074.7,783074.7,13888,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038136,2223139.00
07/14/2017 09:15,2,3.227,ACTIVE,213.96,347.16,59.944,1500038103,"201051344000648","219011344069620",29.60,21.30,0,334.24,371.51,96.8,91.5,0.455,770697.4,770697.4,13862,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038137,2223140.00
07/14/2017 09:15,2,3.209,ACTIVE,214.19,348.36,59.938,1500038103,"201051344000569","219011344069620",29.98,21.30,0,333.63,372.11,97.5,92.1,0.460,785099.3,785099.3,13841,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038138,2223141.00
07/14/2017 09:15,2,3.186,ACTIVE,214.41,347.16,59.944,1500038103,"201051344000983","219011344069620",30.12,21.30,0,333.63,371.81,97.0,91.7,0.473,775726.5,775726.5,13869,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038139,2223142.00
07/14/2017 09:15,2,3.285,ACTIVE,214.41,347.46,59.981,1500038103,"201051344001158","219011344069620",29.48,22.30,0,333.33,372.71,98.1,92.7,0.468,760367.9,760367.9,13869,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038140,2223143.00
07/14/2017 09:15,2,3.205,ACTIVE,214.41,348.06,59.949,1500038103,"201051344000576","219011344069620",30.16,21.00,0,334.24,372.71,97.9,92.6,0.460,774894.4,774894.4,13872,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038141,2223144.00
07/14/2017 09:15,2,3.070,ACTIVE,211.48,344.45,59.938,1500038103,"274151322000087","219011344069620",28.86,35.00,0,329.73,378.72,89.8,84.7,0.331,963506.7,963506.7,13965,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500038142,2223145.00
07/14/2017 09:30,2,3.795,ACTIVE,215.09,351.37,59.981,1500039004,"201051344000645","219011344069620",29.38,23.00,0,333.93,377.22,112.9,107.1,0.530,773866.0,773866.0,13853,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039005,2223146.00
07/14/2017 09:30,2,3.564,ACTIVE,212.16,347.16,59.975,1500039004,"274151322000085","219011344069620",28.27,29.50,0,329.73,362.49,102.0,96.6,0.384,984681.8,984681.8,13767,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039006,2223147.00
07/14/2017 09:30,2,3.748,ACTIVE,214.64,351.07,59.981,1500039004,"201051344000633","219011344069620",29.72,24.80,0,333.63,377.22,112.7,106.9,0.548,760750.5,760750.5,13902,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039007,2223148.00
07/14/2017 09:30,2,3.803,ACTIVE,214.87,351.07,59.975,1500039004,"201051344000469","219011344069620",29.88,21.50,0,333.63,378.42,115.1,109.1,0.552,764294.9,764294.9,13875,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039007,2223149.00
07/14/2017 09:30,2,3.664,ACTIVE,213.51,348.06,59.981,1500039004,"201051344000646","219011344069620",29.58,26.50,0,332.13,375.41,109.8,104.0,0.530,759220.7,759220.7,13866,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039008,2223150.00
07/14/2017 09:30,2,3.652,ACTIVE,211.93,342.35,59.970,1500039004,"274151322000052","219011344069620",28.94,33.80,0,328.22,363.09,107.0,101.3,0.424,1024265.2,1024265.2,13774,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039009,2223151.00
07/14/2017 09:30,2,3.678,ACTIVE,214.41,351.07,60.002,1500039004,"201051344000585","219011344069620",29.56,26.50,0,332.73,376.31,110.1,104.3,0.513,772333.5,772333.5,13865,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039010,2223152.00
07/14/2017 09:30,2,3.709,ACTIVE,213.51,347.46,59.975,1500039004,"201051344001230","219011344069620",29.82,27.80,0,331.23,373.61,112.0,106.2,0.535,763748.0,763748.0,13892,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039011,2223153.00
07/14/2017 09:30,2,3.688,ACTIVE,214.64,349.56,59.975,1500039004,"201051344000582","219011344069620",29.36,23.80,0,333.33,377.22,109.7,103.9,0.495,753024.7,753024.7,13857,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039012,2223154.00
07/14/2017 09:30,2,3.812,ACTIVE,213.51,349.26,60.028,1500039004,"201051344000955","219011344069620",29.42,26.00,0,332.13,375.41,113.5,107.6,0.548,772742.0,772742.0,13877,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039013,2223155.00
07/14/2017 09:30,2,2.447,ACTIVE,211.70,423.20,59.981,1500039004,"274151322000094","219011344069620",39.26,32.00,0,403.67,453.56,97.2,91.9,0.380,843794.9,843794.9,14118,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039014,2223156.00
07/14/2017 09:30,2,3.785,ACTIVE,215.09,351.67,59.991,1500039004,"201051344000579","219011344069620",29.58,25.30,0,333.93,377.52,113.5,107.6,0.530,782508.4,782508.4,13864,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039015,2223157.00
07/14/2017 09:30,2,3.770,ACTIVE,213.29,348.66,59.975,1500039004,"201051344000890","219011344069620",29.50,28.50,0,332.43,375.41,112.7,106.8,0.521,766770.3,766770.3,13877,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039016,2223158.00
07/14/2017 09:30,2,3.803,ACTIVE,213.96,349.26,59.986,1500039004,"201051344000438","219011344069620",29.10,25.50,0,333.93,377.22,112.1,106.3,0.530,769257.7,769257.7,13862,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039017,2223159.00
07/14/2017 09:30,2,3.695,ACTIVE,213.74,356.48,59.986,1500039004,"201051344000417","219011344069620",19.26,25.50,0,331.23,384.43,72.2,67.7,0.628,695050.7,695050.7,13895,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039017,2223160.00
07/14/2017 09:30,2,3.545,ACTIVE,211.70,342.05,59.986,1500039004,"274151322000083","219011344069620",29.06,31.80,0,329.13,363.09,104.4,98.8,0.420,1013921.1,1013921.1,13781,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039018,2223161.00
07/14/2017 09:30,2,3.861,ACTIVE,212.61,348.66,59.986,1500039004,"274151322000076","219011344069620",29.74,33.30,0,332.73,366.70,116.2,110.2,0.460,1081991.0,1081991.0,13785,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039019,2223162.00
07/14/2017 09:30,2,3.801,ACTIVE,214.19,348.96,59.970,1500039004,"201051344000868","219011344069620",29.68,22.00,0,332.73,377.52,114.2,108.3,0.530,762699.8,762699.8,13879,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039020,2223163.00
07/14/2017 09:30,2,3.770,ACTIVE,211.70,342.05,59.975,1500039004,"274151322000095","219011344069620",29.70,32.40,0,328.52,364.59,113.5,107.6,0.438,1071551.2,1071551.2,13797,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039021,2223164.00
07/14/2017 09:30,2,3.879,ACTIVE,214.87,357.98,59.981,1500039004,"201051344000988","219011344069620",19.18,20.30,0,332.43,388.04,75.3,70.7,0.632,667485.4,667485.4,13864,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039022,2223165.00
07/14/2017 09:30,2,3.738,ACTIVE,214.19,349.26,59.933,1500039004,"201051344001025","219011344069620",29.66,27.30,0,333.63,377.22,112.3,106.5,0.513,769553.9,769553.9,13866,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039023,2223166.00
07/14/2017 09:30,2,3.701,ACTIVE,214.87,348.96,59.975,1500039004,"201051344000458","219011344069620",29.70,23.50,0,333.63,377.22,111.3,105.5,0.526,774128.1,774128.1,13850,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039024,2223167.00
07/14/2017 09:30,2,3.736,ACTIVE,215.54,351.67,59.986,1500039004,"201051344000853","219011344069620",29.84,22.30,0,333.63,377.52,112.9,107.0,0.535,775217.4,775217.4,13865,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039025,2223168.00
07/14/2017 09:30,2,3.705,ACTIVE,213.74,348.96,59.965,1500039004,"201051344000685","219011344069620",29.42,25.50,0,333.03,376.62,110.4,104.6,0.539,769104.5,769104.5,13892,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039026,2223169.00
07/14/2017 09:30,2,3.678,ACTIVE,214.41,350.17,59.965,1500039004,"201051344000917","219011344069620",29.56,24.30,0,332.73,376.62,110.0,104.3,0.513,765762.7,765762.7,13880,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039026,2223170.00
07/14/2017 09:30,2,3.676,ACTIVE,213.96,350.17,59.954,1500039004,"201051344001145","219011344069620",29.34,24.50,0,333.33,375.71,109.2,103.5,0.499,773766.2,773766.2,13874,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039027,2223171.00
07/14/2017 09:30,2,3.738,ACTIVE,214.87,350.77,59.970,1500039004,"201051344000651","219011344069620",29.62,24.30,0,333.93,376.92,112.2,106.3,0.508,762579.7,762579.7,13869,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039028,2223172.00
07/14/2017 09:30,2,3.609,ACTIVE,211.70,349.56,59.975,1500039004,"274151322000088","219011344069620",28.57,31.00,0,328.52,362.79,104.4,98.8,0.398,972606.9,972606.9,13776,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039029,2223173.00
07/14/2017 09:30,2,2.422,ACTIVE,212.61,423.50,59.981,1500039004,"274151322000068","219011344069620",39.66,34.50,0,403.07,451.16,97.3,92.0,0.371,844465.5,844465.5,14131,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039030,2223174.00
07/14/2017 09:30,2,3.730,ACTIVE,213.96,348.36,59.959,1500039004,"201051344001135","219011344069620",29.38,24.80,0,332.13,375.71,111.1,105.3,0.521,758067.8,758067.8,13851,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039031,2223175.00
07/14/2017 09:30,2,3.795,ACTIVE,213.96,349.26,59.975,1500039004,"201051344000594","219011344069620",29.46,27.50,0,330.63,376.92,113.3,107.4,0.517,777296.7,777296.7,13863,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039032,2223176.00
07/14/2017 09:30,2,3.818,ACTIVE,214.64,352.27,59.981,1500039004,"201051344001203","219011344069620",29.64,26.80,0,333.93,379.32,114.7,108.7,0.530,767685.1,767685.1,13894,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039033,2223177.00
07/14/2017 09:30,2,3.605,ACTIVE,211.93,342.65,59.986,1500039004,"274151322000054","219011344069620",28.23,31.00,0,328.22,362.79,103.0,97.5,0.398,989257.9,989257.9,13759,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039034,2223178.00
07/14/2017 09:30,2,3.822,ACTIVE,214.64,350.77,59.991,1500039004,"201051344000867","219011344069620",29.32,24.80,0,332.73,376.92,113.6,107.7,0.535,761481.5,761481.5,13896,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039035,2223179.00
07/14/2017 09:30,2,3.838,ACTIVE,214.41,351.67,59.981,1500039004,"201051344001093","219011344069620",29.76,26.00,0,333.93,378.72,115.6,109.6,0.535,765742.0,765742.0,13888,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039036,2223180.00
07/14/2017 09:30,2,3.812,ACTIVE,214.64,350.77,59.970,1500039004,"201051344000900","219011344069620",29.72,21.80,0,333.33,377.82,114.7,108.8,0.521,783100.1,783100.1,13889,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039037,2223181.00
07/14/2017 09:30,2,3.719,ACTIVE,214.87,350.47,59.996,1500039004,"201051344000648","219011344069620",29.60,22.50,0,333.63,377.52,111.4,105.6,0.517,770722.2,770722.2,13863,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039038,2223182.00
07/14/2017 09:30,2,3.719,ACTIVE,215.09,351.07,59.975,1500039004,"201051344000569","219011344069620",29.92,22.50,0,333.03,377.52,112.7,106.8,0.530,785124.3,785124.3,13842,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039039,2223183.00
07/14/2017 09:30,2,3.715,ACTIVE,215.09,349.86,59.986,1500039004,"201051344000983","219011344069620",29.82,23.30,0,333.63,378.42,112.2,106.4,0.539,775751.4,775751.4,13870,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039040,2223184.00
07/14/2017 09:30,2,3.770,ACTIVE,215.09,349.26,59.986,1500039004,"201051344001158","219011344069620",29.60,23.80,0,333.63,377.52,113.0,107.1,0.539,760393.0,760393.0,13870,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039041,2223185.00
07/14/2017 09:30,2,3.730,ACTIVE,215.09,351.67,60.018,1500039004,"201051344000576","219011344069620",29.92,21.80,0,333.33,377.22,113.0,107.1,0.521,774919.5,774919.5,13873,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039041,2223186.00
07/14/2017 09:30,2,3.545,ACTIVE,211.93,342.95,59.970,1500039004,"274151322000087","219011344069620",28.90,38.80,0,328.82,361.59,103.7,98.1,0.376,963529.7,963529.7,13966,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039043,2223187.00
07/14/2017 09:45,2,4.252,ACTIVE,216.00,352.57,59.933,1500039903,"201051344000645","219011344069620",29.48,24.80,0,332.73,381.42,126.9,120.6,0.588,773894.5,773894.5,13854,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039904,2223188.00
07/14/2017 09:45,2,4.047,ACTIVE,212.38,348.06,59.965,1500039903,"274151322000085","219011344069620",27.87,32.80,0,330.03,365.19,114.2,108.3,0.438,984707.4,984707.4,13768,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039905,2223189.00
07/14/2017 09:45,2,4.297,ACTIVE,215.54,353.17,59.944,1500039903,"201051344000633","219011344069620",29.14,27.30,0,331.83,381.73,126.7,120.4,0.605,760778.9,760778.9,13903,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039906,2223190.00
07/14/2017 09:45,2,4.285,ACTIVE,216.22,354.07,59.970,1500039903,"201051344000469","219011344069620",29.80,23.00,0,333.03,382.33,129.3,122.8,0.614,764323.9,764323.9,13876,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039907,2223191.00
07/14/2017 09:45,2,4.195,ACTIVE,213.29,350.77,59.949,1500039903,"201051344000646","219011344069620",29.08,29.50,0,333.33,381.73,123.6,117.3,0.597,759248.5,759248.5,13867,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039908,2223192.00
07/14/2017 09:45,2,4.148,ACTIVE,212.61,344.15,59.954,1500039903,"274151322000052","219011344069620",28.65,36.50,0,328.22,366.70,120.3,114.2,0.473,1024292.2,1024292.2,13775,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039909,2223193.00
07/14/2017 09:45,2,4.184,ACTIVE,214.64,351.97,59.965,1500039903,"201051344000585","219011344069620",29.30,29.50,0,333.03,380.22,124.1,117.8,0.588,772361.4,772361.4,13866,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039910,2223194.00
07/14/2017 09:45,2,4.201,ACTIVE,213.29,349.56,59.959,1500039903,"201051344001230","219011344069620",29.50,30.00,0,332.43,377.82,125.6,119.3,0.592,763776.2,763776.2,13893,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039911,2223195.00
07/14/2017 09:45,2,4.170,ACTIVE,214.87,353.77,59.970,1500039903,"201051344000582","219011344069620",29.18,25.00,0,332.73,381.73,123.2,117.0,0.575,753052.3,753052.3,13858,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039911,2223196.00
07/14/2017 09:45,2,4.312,ACTIVE,213.51,351.37,59.959,1500039903,"201051344000955","219011344069620",29.10,27.80,0,333.03,381.12,127.1,120.8,0.614,772770.6,772770.6,13878,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039912,2223197.00
07/14/2017 09:45,2,2.746,ACTIVE,212.61,432.22,59.959,1500039903,"274151322000094","219011344069620",39.58,35.20,0,403.97,454.16,109.9,104.1,0.424,843819.5,843819.5,14119,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039913,2223198.00
07/14/2017 09:45,2,4.250,ACTIVE,216.45,353.47,59.965,1500039903,"201051344000579","219011344069620",29.56,27.50,0,333.63,381.42,127.2,120.8,0.592,782537.0,782537.0,13865,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039914,2223199.00
07/14/2017 09:45,2,4.277,ACTIVE,213.74,351.97,59.991,1500039903,"201051344000890","219011344069620",29.10,31.30,0,333.33,381.73,126.2,119.9,0.588,766798.7,766798.7,13878,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039915,2223200.00
07/14/2017 09:45,2,4.270,ACTIVE,213.96,350.47,59.954,1500039903,"201051344000438","219011344069620",29.08,27.50,0,333.93,382.03,125.7,119.4,0.601,769286.0,769286.0,13863,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039916,2223201.00
07/14/2017 09:45,2,4.215,ACTIVE,213.74,347.16,59.938,1500039903,"201051344000417","219011344069620",18.91,28.80,0,330.33,389.84,80.7,76.0,0.384,695068.7,695068.7,13896,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039917,2223202.00
07/14/2017 09:45,2,4.051,ACTIVE,212.16,344.15,59.965,1500039903,"274151322000083","219011344069620",28.67,34.80,0,328.52,366.10,117.6,111.5,0.473,1013947.5,1013947.5,13782,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039918,2223203.00
07/14/2017 09:45,2,4.383,ACTIVE,213.06,360.69,59.949,1500039903,"274151322000076","219011344069620",29.34,36.80,0,332.73,369.70,130.2,123.8,0.508,1082020.3,1082020.3,13786,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039919,2223204.00
07/14/2017 09:45,2,4.332,ACTIVE,215.09,351.67,59.991,1500039903,"201051344000868","219011344069620",29.32,23.50,0,332.73,382.33,128.7,122.3,0.588,762728.6,762728.6,13880,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039920,2223205.00
07/14/2017 09:45,2,4.289,ACTIVE,212.16,356.78,59.954,1500039903,"274151322000095","219011344069620",29.30,35.20,0,327.92,368.20,127.3,120.9,0.482,1071579.9,1071579.9,13798,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039920,2223206.00
07/14/2017 09:45,2,4.354,ACTIVE,216.00,350.47,59.959,1500039903,"201051344000988","219011344069620",19.12,23.30,0,333.03,391.34,84.4,79.6,0.389,667504.2,667504.2,13865,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039921,2223207.00
07/14/2017 09:45,2,4.238,ACTIVE,214.19,350.77,59.965,1500039903,"201051344001025","219011344069620",29.46,30.30,0,333.63,382.03,126.4,120.0,0.579,769582.3,769582.3,13867,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039922,2223208.00
07/14/2017 09:45,2,4.225,ACTIVE,215.77,351.97,59.965,1500039903,"201051344000458","219011344069620",29.32,25.30,0,333.63,380.82,125.5,119.2,0.605,774156.2,774156.2,13851,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039923,2223209.00
07/14/2017 09:45,2,4.197,ACTIVE,216.45,353.47,59.944,1500039903,"201051344000853","219011344069620",29.94,24.30,0,333.93,382.63,127.3,121.0,0.610,775246.0,775246.0,13866,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039924,2223210.00
07/14/2017 09:45,2,4.242,ACTIVE,213.74,351.67,59.959,1500039903,"201051344000685","219011344069620",29.02,26.80,0,334.24,381.12,124.7,118.4,0.610,769132.5,769132.5,13893,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039925,2223211.00
07/14/2017 09:45,2,4.195,ACTIVE,214.19,351.07,59.965,1500039903,"201051344000917","219011344069620",29.20,26.80,0,333.03,381.73,124.0,117.8,0.583,765790.5,765790.5,13881,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039926,2223212.00
07/14/2017 09:45,2,4.129,ACTIVE,213.51,350.17,59.970,1500039903,"201051344001145","219011344069620",29.44,26.80,0,333.93,380.82,123.0,116.8,0.575,773793.8,773793.8,13875,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039927,2223213.00
07/14/2017 09:45,2,4.309,ACTIVE,214.64,352.87,59.959,1500039903,"201051344000651","219011344069620",28.86,26.30,0,333.33,381.73,126.0,119.7,0.570,762608.0,762608.0,13870,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039928,2223214.00
07/14/2017 09:45,2,4.072,ACTIVE,212.16,343.85,59.965,1500039903,"274151322000088","219011344069620",28.45,33.50,0,328.22,366.40,117.4,111.4,0.446,972633.2,972633.2,13777,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039929,2223215.00
07/14/2017 09:45,2,2.777,ACTIVE,213.06,423.20,59.954,1500039903,"274151322000068","219011344069620",38.84,37.00,0,402.46,457.77,109.5,103.8,0.424,844490.0,844490.0,14132,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039930,2223216.00
07/14/2017 09:45,2,4.256,ACTIVE,214.19,351.07,59.959,1500039903,"201051344001135","219011344069620",28.96,26.80,0,333.33,381.12,124.8,118.5,0.583,758095.9,758095.9,13852,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039930,2223217.00
07/14/2017 09:45,2,4.312,ACTIVE,214.64,351.37,59.965,1500039903,"201051344000594","219011344069620",29.12,30.80,0,332.13,382.63,127.3,120.9,0.588,777325.3,777325.3,13864,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039931,2223218.00
07/14/2017 09:45,2,4.338,ACTIVE,214.64,351.67,59.965,1500039903,"201051344001203","219011344069620",29.32,29.30,0,333.63,382.63,128.9,122.5,0.597,767714.0,767714.0,13895,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039932,2223219.00
07/14/2017 09:45,2,4.098,ACTIVE,212.61,342.95,59.954,1500039903,"274151322000054","219011344069620",27.91,32.60,0,327.92,366.70,115.8,109.8,0.446,989283.9,989283.9,13760,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039933,2223220.00
07/14/2017 09:45,2,4.312,ACTIVE,215.32,350.17,59.954,1500039903,"201051344000867","219011344069620",29.30,26.00,0,333.63,381.42,127.9,121.5,0.588,761510.2,761510.2,13897,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039934,2223221.00
07/14/2017 09:45,2,4.289,ACTIVE,214.41,352.57,59.965,1500039903,"201051344001093","219011344069620",29.78,28.00,0,332.73,382.63,129.4,123.0,0.601,765771.1,765771.1,13889,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039935,2223222.00
07/14/2017 09:45,2,4.303,ACTIVE,215.54,353.77,59.965,1500039903,"201051344000900","219011344069620",29.72,23.50,0,333.03,382.03,129.5,123.1,0.601,783129.2,783129.2,13890,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039936,2223223.00
07/14/2017 09:45,2,4.199,ACTIVE,215.54,351.07,59.970,1500039903,"201051344000648","219011344069620",29.54,23.80,0,332.73,381.73,125.7,119.4,0.588,770750.3,770750.3,13864,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039937,2223224.00
07/14/2017 09:45,2,4.238,ACTIVE,216.00,353.47,59.959,1500039903,"201051344000569","219011344069620",29.64,24.50,0,333.03,382.03,127.3,120.9,0.597,785152.8,785152.8,13843,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039938,2223225.00
07/14/2017 09:45,2,4.186,ACTIVE,216.22,354.07,59.959,1500039903,"201051344000983","219011344069620",29.90,24.80,0,333.33,382.03,126.8,120.5,0.601,775779.8,775779.8,13871,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039939,2223226.00
07/14/2017 09:45,2,4.303,ACTIVE,216.00,352.27,59.975,1500039903,"201051344001158","219011344069620",29.12,25.80,0,333.03,381.42,126.8,120.5,0.592,760421.5,760421.5,13871,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039940,2223227.00
07/14/2017 09:45,2,4.260,ACTIVE,216.00,353.77,59.949,1500039903,"201051344000576","219011344069620",29.54,24.00,0,333.03,382.03,127.5,121.1,0.597,774948.0,774948.0,13874,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039940,2223228.00
07/14/2017 09:45,2,4.035,ACTIVE,212.16,345.06,59.954,1500039903,"274151322000087","219011344069620",28.61,41.30,0,329.43,365.49,116.9,110.9,0.438,963555.9,963555.9,13967,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500039941,2223229.00
07/14/2017 10:00,2,4.811,ACTIVE,216.67,353.77,59.986,1500040803,"201051344000645","219011344069620",29.18,25.50,0,333.33,386.83,142.1,135.2,0.650,773926.5,773926.5,13855,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040804,2223230.00
07/14/2017 10:00,2,4.611,ACTIVE,213.06,357.98,59.975,1500040803,"274151322000085","219011344069620",27.19,35.20,0,324.92,370.60,126.9,120.5,0.482,984736.0,984736.0,13769,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040805,2223231.00
07/14/2017 10:00,2,4.773,ACTIVE,216.22,354.97,59.981,1500040803,"201051344000633","219011344069620",29.22,28.30,0,332.73,386.53,141.3,134.4,0.676,760810.8,760810.8,13904,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040806,2223232.00
07/14/2017 10:00,2,4.830,ACTIVE,217.13,355.58,59.970,1500040803,"201051344000469","219011344069620",29.52,23.50,0,332.43,387.44,144.5,137.5,0.685,764356.5,764356.5,13877,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040807,2223233.00
07/14/2017 10:00,2,4.711,ACTIVE,215.09,355.28,59.975,1500040803,"201051344000646","219011344069620",28.96,31.00,0,332.73,385.33,138.2,131.5,0.658,759279.5,759279.5,13868,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040808,2223234.00
07/14/2017 10:00,2,4.686,ACTIVE,212.83,352.27,59.996,1500040803,"274151322000052","219011344069620",28.33,39.30,0,317.70,380.52,134.3,127.7,0.530,1024322.5,1024322.5,13776,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040809,2223235.00
07/14/2017 10:00,2,4.699,ACTIVE,216.22,355.28,59.986,1500040803,"201051344000585","219011344069620",29.16,30.50,0,333.03,385.63,138.8,132.1,0.654,772392.6,772392.6,13867,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040810,2223236.00
07/14/2017 10:00,2,4.740,ACTIVE,215.09,354.67,59.981,1500040803,"201051344001230","219011344069620",29.18,31.80,0,332.43,385.93,140.0,133.2,0.667,763807.8,763807.8,13894,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040811,2223237.00
07/14/2017 10:00,2,4.705,ACTIVE,216.45,355.58,59.975,1500040803,"201051344000582","219011344069620",28.92,26.50,0,333.03,386.83,137.8,131.0,0.632,753083.3,753083.3,13859,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040812,2223238.00
07/14/2017 10:00,2,4.865,ACTIVE,215.09,353.77,59.981,1500040803,"201051344000955","219011344069620",28.69,30.30,0,333.03,385.33,141.4,134.5,0.672,772802.5,772802.5,13879,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040813,2223239.00
07/14/2017 10:00,2,3.068,ACTIVE,213.06,433.12,59.981,1500040803,"274151322000094","219011344069620",39.84,37.00,0,400.36,454.76,123.9,117.7,0.477,843847.2,843847.2,14120,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040814,2223240.00
07/14/2017 10:00,2,4.850,ACTIVE,216.90,354.67,59.981,1500040803,"201051344000579","219011344069620",28.90,29.30,0,333.63,386.83,142.1,135.2,0.663,782569.0,782569.0,13866,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040814,2223241.00
07/14/2017 10:00,2,4.814,ACTIVE,215.32,354.37,59.986,1500040803,"201051344000890","219011344069620",28.86,33.00,0,332.73,385.63,140.7,133.9,0.650,766830.4,766830.4,13879,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040815,2223242.00
07/14/2017 10:00,2,4.801,ACTIVE,216.00,355.28,59.986,1500040803,"201051344000438","219011344069620",28.82,29.50,0,333.93,386.53,140.2,133.4,0.658,769317.6,769317.6,13864,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040816,2223243.00
07/14/2017 10:00,2,4.744,ACTIVE,215.54,350.17,59.986,1500040803,"201051344000417","219011344069620",18.75,31.80,0,333.33,370.30,90.1,85.0,0.424,695088.8,695088.8,13897,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040817,2223244.00
07/14/2017 10:00,2,4.568,ACTIVE,212.61,355.58,59.986,1500040803,"274151322000083","219011344069620",28.39,37.00,0,321.01,370.60,131.2,124.7,0.530,1013977.0,1013977.0,13783,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040818,2223245.00
07/14/2017 10:00,2,4.939,ACTIVE,213.74,363.09,59.981,1500040803,"274151322000076","219011344069620",29.02,40.00,0,331.23,376.92,145.2,138.2,0.561,1082053.0,1082053.0,13787,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040819,2223246.00
07/14/2017 10:00,2,4.854,ACTIVE,215.77,353.77,59.986,1500040803,"201051344000868","219011344069620",29.24,24.30,0,332.73,386.23,143.7,136.8,0.663,762761.0,762761.0,13881,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040820,2223247.00
07/14/2017 10:00,2,4.811,ACTIVE,212.61,362.19,59.975,1500040803,"274151322000095","219011344069620",29.18,38.20,0,311.99,386.53,142.2,135.3,0.539,1071611.9,1071611.9,13799,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040821,2223248.00
07/14/2017 10:00,2,4.850,ACTIVE,216.90,352.57,59.986,1500040803,"201051344000988","219011344069620",19.16,24.50,0,334.24,373.91,94.2,88.9,0.442,667525.2,667525.2,13866,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040822,2223249.00
07/14/2017 10:00,2,4.814,ACTIVE,216.00,354.37,59.996,1500040803,"201051344001025","219011344069620",28.98,31.50,0,333.63,386.23,141.3,134.4,0.650,769614.0,769614.0,13868,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040823,2223250.00
07/14/2017 10:00,2,4.742,ACTIVE,216.90,356.18,59.991,1500040803,"201051344000458","219011344069620",29.24,26.30,0,333.63,386.23,140.4,133.6,0.672,774187.8,774187.8,13852,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040824,2223251.00
07/14/2017 10:00,2,4.771,ACTIVE,217.13,356.18,59.996,1500040803,"201051344000853","219011344069620",29.50,25.00,0,338.14,390.14,142.6,135.7,0.676,775278.0,775278.0,13867,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040825,2223252.00
07/14/2017 10:00,2,4.783,ACTIVE,215.09,355.28,59.975,1500040803,"201051344000685","219011344069620",28.71,28.80,0,333.03,385.33,139.1,132.3,0.676,769163.8,769163.8,13894,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040825,2223253.00
07/14/2017 10:00,2,4.732,ACTIVE,216.22,355.58,59.986,1500040803,"201051344000917","219011344069620",29.02,28.00,0,325.82,391.34,139.0,132.3,0.654,765821.7,765821.7,13882,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040826,2223254.00
07/14/2017 10:00,2,4.602,ACTIVE,215.09,354.37,59.975,1500040803,"201051344001145","219011344069620",29.48,27.50,0,333.63,385.03,137.4,130.7,0.636,773824.8,773824.8,13876,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040827,2223255.00
07/14/2017 10:00,2,4.816,ACTIVE,216.22,355.88,59.975,1500040803,"201051344000651","219011344069620",28.86,27.50,0,333.33,386.53,140.8,133.9,0.654,762639.7,762639.7,13871,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040828,2223256.00
07/14/2017 10:00,2,4.627,ACTIVE,212.61,349.56,59.949,1500040803,"274151322000088","219011344069620",27.95,36.30,0,328.22,370.30,130.9,124.4,0.495,972662.7,972662.7,13778,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040829,2223257.00
07/14/2017 10:00,2,3.123,ACTIVE,213.51,424.11,59.996,1500040803,"274151322000068","219011344069620",38.96,39.50,0,401.26,456.27,122.9,116.7,0.473,844517.7,844517.7,14133,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040830,2223258.00
07/14/2017 10:00,2,4.811,ACTIVE,215.77,354.37,59.991,1500040803,"201051344001135","219011344069620",28.61,28.50,0,333.63,385.33,139.4,132.6,0.645,758127.3,758127.3,13853,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040831,2223259.00
07/14/2017 10:00,2,4.760,ACTIVE,215.54,354.07,59.991,1500040803,"201051344000594","219011344069620",29.42,32.20,0,331.53,386.83,141.7,134.9,0.650,777357.3,777357.3,13865,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040832,2223260.00
07/14/2017 10:00,2,4.820,ACTIVE,216.22,357.08,59.986,1500040803,"201051344001203","219011344069620",29.40,30.80,0,333.33,387.74,143.5,136.6,0.672,767746.3,767746.3,13896,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040833,2223261.00
07/14/2017 10:00,2,4.607,ACTIVE,212.83,348.36,59.986,1500040803,"274151322000054","219011344069620",27.63,35.20,0,328.52,370.90,129.0,122.6,0.495,989312.9,989312.9,13761,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040834,2223262.00
07/14/2017 10:00,2,4.836,ACTIVE,216.22,353.47,59.996,1500040803,"201051344000867","219011344069620",29.20,27.30,0,333.03,385.63,143.1,136.2,0.658,761542.4,761542.4,13898,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040835,2223263.00
07/14/2017 10:00,2,4.811,ACTIVE,216.22,355.28,59.965,1500040803,"201051344001093","219011344069620",29.60,29.80,0,332.73,387.74,144.2,137.2,0.663,765803.5,765803.5,13890,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040836,2223264.00
07/14/2017 10:00,2,4.820,ACTIVE,216.22,355.28,59.986,1500040803,"201051344000900","219011344069620",29.72,23.80,0,332.43,387.44,145.1,138.2,0.672,783161.8,783161.8,13891,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040837,2223265.00
07/14/2017 10:00,2,4.754,ACTIVE,216.45,354.97,59.996,1500040803,"201051344000648","219011344069620",29.20,25.50,0,333.63,386.53,140.6,133.8,0.654,770782.0,770782.0,13865,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040838,2223266.00
07/14/2017 10:00,2,4.725,ACTIVE,216.67,355.58,59.986,1500040803,"201051344000569","219011344069620",29.76,25.50,0,333.33,386.83,142.5,135.6,0.667,785184.8,785184.8,13844,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040839,2223267.00
07/14/2017 10:00,2,4.775,ACTIVE,216.90,354.67,59.986,1500040803,"201051344000983","219011344069620",29.36,25.50,0,332.73,386.53,142.0,135.1,0.676,775811.7,775811.7,13872,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040840,2223268.00
07/14/2017 10:00,2,4.816,ACTIVE,216.90,355.88,59.991,1500040803,"201051344001158","219011344069620",29.08,26.80,0,333.03,386.83,141.9,135.0,0.667,760453.5,760453.5,13872,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040841,2223269.00
07/14/2017 10:00,2,4.787,ACTIVE,216.90,355.88,59.996,1500040803,"201051344000576","219011344069620",29.50,24.30,0,333.63,387.74,142.9,136.0,0.672,774980.2,774980.2,13875,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040841,2223270.00
07/14/2017 10:00,2,4.545,ACTIVE,212.83,344.76,59.991,1500040803,"274151322000087","219011344069620",28.39,44.00,0,324.92,380.22,130.6,124.2,0.486,963585.3,963585.3,13968,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500040842,2223271.00
07/14/2017 10:15,2,5.299,ACTIVE,217.80,357.38,59.970,1500041703,"201051344000645","219011344069620",29.06,26.30,0,327.02,396.45,155.8,148.5,0.712,773961.8,773961.8,13856,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041704,2223272.00
