ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 10:15,2,5.037,ACTIVE,213.51,347.76,59.975,1500041703,"274151322000085","219011344069620",27.00,38.60,0,318.91,380.52,137.7,131.0,0.521,984767.3,984767.3,13770,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041705,2223273.00
07/14/2017 10:15,2,5.244,ACTIVE,216.90,357.98,59.954,1500041703,"201051344000633","219011344069620",29.14,30.00,0,326.42,397.35,154.8,147.5,0.738,760845.9,760845.9,13905,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041706,2223274.00
07/14/2017 10:15,2,5.322,ACTIVE,217.80,359.48,59.981,1500041703,"201051344000469","219011344069620",29.32,24.80,0,326.72,397.05,158.0,150.6,0.747,764392.3,764392.3,13878,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041707,2223275.00
07/14/2017 10:15,2,5.229,ACTIVE,216.00,355.28,60.002,1500041703,"201051344000646","219011344069620",28.45,33.30,0,322.21,394.65,150.7,143.5,0.716,759313.7,759313.7,13869,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041707,2223276.00
07/14/2017 10:15,2,5.123,ACTIVE,213.06,344.76,59.970,1500041703,"274151322000052","219011344069620",28.09,41.30,0,317.10,378.12,145.7,138.7,0.579,1024355.7,1024355.7,13777,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041708,2223277.00
07/14/2017 10:15,2,5.242,ACTIVE,216.90,357.08,59.981,1500041703,"201051344000585","219011344069620",28.59,32.80,0,326.12,395.85,151.8,144.6,0.712,772427.0,772427.0,13868,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041709,2223278.00
07/14/2017 10:15,2,5.232,ACTIVE,215.54,355.58,60.002,1500041703,"201051344001230","219011344069620",28.86,34.00,0,321.01,393.75,152.9,145.6,0.720,763842.5,763842.5,13895,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041710,2223279.00
07/14/2017 10:15,2,5.131,ACTIVE,217.13,357.68,59.975,1500041703,"201051344000582","219011344069620",28.92,28.80,0,327.62,394.65,150.3,143.1,0.698,753117.4,753117.4,13860,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041711,2223280.00
07/14/2017 10:15,2,5.281,ACTIVE,215.32,354.67,59.975,1500041703,"201051344000955","219011344069620",28.73,32.20,0,321.31,394.95,153.7,146.4,0.725,772837.4,772837.4,13880,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041712,2223281.00
07/14/2017 10:15,2,3.322,ACTIVE,212.83,434.33,59.981,1500041703,"274151322000094","219011344069620",39.80,40.20,0,391.64,458.37,133.7,127.1,0.517,843877.8,843877.8,14121,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041713,2223282.00
07/14/2017 10:15,2,5.291,ACTIVE,218.03,358.28,60.012,1500041703,"201051344000579","219011344069620",28.94,31.00,0,328.22,397.66,155.0,147.7,0.720,782604.2,782604.2,13867,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041714,2223283.00
07/14/2017 10:15,2,5.314,ACTIVE,215.54,355.58,60.002,1500041703,"201051344000890","219011344069620",28.41,35.20,0,321.31,394.95,152.9,145.7,0.703,766865.1,766865.1,13880,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041715,2223284.00
07/14/2017 10:15,2,5.287,ACTIVE,216.22,357.08,59.944,1500041703,"201051344000438","219011344069620",28.43,31.80,0,323.41,395.55,152.1,144.8,0.716,769352.2,769352.2,13865,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041716,2223285.00
07/14/2017 10:15,2,5.188,ACTIVE,216.00,351.37,59.981,1500041703,"201051344000417","219011344069620",18.65,33.80,0,323.72,375.41,98.0,92.6,0.464,695110.9,695110.9,13898,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041717,2223286.00
07/14/2017 10:15,2,5.027,ACTIVE,212.83,357.08,59.981,1500041703,"274151322000083","219011344069620",28.09,40.00,0,316.50,377.52,142.9,136.0,0.575,1014009.5,1014009.5,13784,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041718,2223287.00
07/14/2017 10:15,2,5.410,ACTIVE,213.74,363.09,59.981,1500041703,"274151322000076","219011344069620",28.63,43.60,0,321.91,380.82,156.8,149.4,0.610,1082088.9,1082088.9,13788,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041719,2223288.00
07/14/2017 10:15,2,5.348,ACTIVE,216.90,357.38,59.996,1500041703,"201051344000868","219011344069620",29.10,26.00,0,322.51,397.35,157.8,150.4,0.729,762796.7,762796.7,13882,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041720,2223289.00
07/14/2017 10:15,2,5.293,ACTIVE,212.83,347.16,59.981,1500041703,"274151322000095","219011344069620",28.82,41.50,0,316.80,381.12,154.5,147.2,0.583,1071647.1,1071647.1,13800,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041721,2223290.00
07/14/2017 10:15,2,5.402,ACTIVE,217.58,354.37,59.991,1500041703,"201051344000988","219011344069620",18.81,25.30,0,327.02,379.32,102.9,97.4,0.482,667548.4,667548.4,13867,0,0,0,L,1122011218,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041721,2223291.00
07/14/2017 10:15,2,5.283,ACTIVE,216.45,355.58,59.975,1500041703,"201051344001025","219011344069620",28.80,33.80,0,323.41,396.75,154.1,146.8,0.703,769649.0,769649.0,13869,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041722,2223292.00
07/14/2017 10:15,2,5.182,ACTIVE,217.58,358.88,60.002,1500041703,"201051344000458","219011344069620",29.40,27.80,0,323.11,397.96,154.2,146.9,0.716,774222.8,774222.8,13853,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041723,2223293.00
07/14/2017 10:15,2,5.240,ACTIVE,218.03,359.78,59.986,1500041703,"201051344000853","219011344069620",29.50,26.80,0,328.52,401.56,156.6,149.2,0.738,775313.5,775313.5,13868,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041724,2223294.00
07/14/2017 10:15,2,5.236,ACTIVE,215.54,355.88,59.981,1500041703,"201051344000685","219011344069620",28.57,30.80,0,323.11,394.05,151.5,144.3,0.738,769198.2,769198.2,13895,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041725,2223295.00
07/14/2017 10:15,2,5.217,ACTIVE,216.45,355.28,59.986,1500041703,"201051344000917","219011344069620",28.67,29.80,0,325.82,394.95,151.5,144.3,0.712,765856.2,765856.2,13883,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041726,2223296.00
07/14/2017 10:15,2,5.199,ACTIVE,215.77,354.67,60.012,1500041703,"201051344001145","219011344069620",28.55,29.50,0,322.21,392.85,150.3,143.2,0.694,773858.9,773858.9,13877,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041727,2223297.00
07/14/2017 10:15,2,5.244,ACTIVE,216.90,357.98,59.975,1500041703,"201051344000651","219011344069620",28.80,29.50,0,326.12,394.65,153.0,145.8,0.703,762674.5,762674.5,13872,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041728,2223298.00
07/14/2017 10:15,2,5.027,ACTIVE,213.06,361.59,59.944,1500041703,"274151322000088","219011344069620",27.97,38.60,0,316.80,378.72,142.3,135.4,0.539,972695.1,972695.1,13779,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041729,2223299.00
07/14/2017 10:15,2,3.449,ACTIVE,213.96,411.18,59.975,1500041703,"274151322000068","219011344069620",38.15,41.30,0,392.25,448.15,133.7,127.1,0.508,844548.1,844548.1,14134,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041729,2223300.00
07/14/2017 10:15,2,5.262,ACTIVE,216.45,355.28,59.970,1500041703,"201051344001135","219011344069620",28.55,30.00,0,323.72,394.05,152.2,144.9,0.707,758161.8,758161.8,13854,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041730,2223301.00
07/14/2017 10:15,2,5.273,ACTIVE,216.22,355.28,59.944,1500041703,"201051344000594","219011344069620",29.06,34.30,0,321.91,395.55,155.1,147.8,0.716,777392.5,777392.5,13866,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041731,2223302.00
07/14/2017 10:15,2,5.312,ACTIVE,216.67,356.48,59.981,1500041703,"201051344001203","219011344069620",29.04,32.60,0,327.02,396.15,156.3,149.0,0.734,767781.9,767781.9,13897,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041732,2223303.00
07/14/2017 10:15,2,5.023,ACTIVE,213.29,363.09,59.965,1500041703,"274151322000054","219011344069620",27.39,38.00,0,317.40,377.82,139.4,132.7,0.535,989344.6,989344.6,13762,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041733,2223304.00
07/14/2017 10:15,2,5.291,ACTIVE,216.90,356.48,59.981,1500041703,"201051344000867","219011344069620",29.22,28.00,0,321.91,396.15,156.6,149.2,0.712,761577.9,761577.9,13899,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041735,2223305.00
07/14/2017 10:15,2,5.311,ACTIVE,216.67,358.28,59.975,1500041703,"201051344001093","219011344069620",29.06,31.80,0,326.72,395.85,156.2,148.9,0.720,765839.2,765839.2,13891,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041736,2223306.00
07/14/2017 10:15,2,5.316,ACTIVE,217.35,359.18,59.991,1500041703,"201051344000900","219011344069620",29.50,25.30,0,322.51,397.66,158.8,151.4,0.734,783197.9,783197.9,13892,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041737,2223307.00
07/14/2017 10:15,2,5.262,ACTIVE,217.35,358.28,59.981,1500041703,"201051344000648","219011344069620",28.82,26.80,0,327.32,397.66,153.6,146.4,0.716,770816.9,770816.9,13866,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041738,2223308.00
07/14/2017 10:15,2,5.221,ACTIVE,217.58,358.58,59.986,1500041703,"201051344000569","219011344069620",29.54,26.50,0,326.12,397.66,156.1,148.8,0.729,785220.3,785220.3,13845,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041739,2223309.00
07/14/2017 10:15,2,5.215,ACTIVE,217.80,357.38,59.981,1500041703,"201051344000983","219011344069620",29.52,26.50,0,327.32,397.05,155.8,148.5,0.734,775847.1,775847.1,13873,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041739,2223310.00
07/14/2017 10:15,2,5.340,ACTIVE,217.80,357.68,59.981,1500041703,"201051344001158","219011344069620",28.65,28.00,0,327.32,395.55,155.0,147.7,0.725,760488.6,760488.6,13873,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041740,2223311.00
07/14/2017 10:15,2,5.256,ACTIVE,218.03,359.48,59.975,1500041703,"201051344000576","219011344069620",29.40,25.50,0,327.62,397.35,156.4,149.1,0.707,775015.7,775015.7,13876,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041741,2223312.00
07/14/2017 10:15,2,5.000,ACTIVE,213.06,360.69,59.965,1500041703,"274151322000087","219011344069620",28.09,46.40,0,319.51,377.52,142.2,135.3,0.544,963617.5,963617.5,13969,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500041742,2223313.00
07/14/2017 10:30,2,5.619,ACTIVE,217.80,358.88,59.954,1500042603,"201051344000645","219011344069620",29.10,27.50,0,337.84,397.96,165.7,158.0,0.760,774000.2,774000.2,13857,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042604,2223314.00
07/14/2017 10:30,2,5.383,ACTIVE,213.29,350.77,59.944,1500042603,"274151322000085","219011344069620",26.70,41.00,0,333.03,376.31,145.4,138.5,0.552,984801.1,984801.1,13771,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042605,2223315.00
07/14/2017 10:30,2,5.668,ACTIVE,217.35,357.98,59.944,1500042603,"201051344000633","219011344069620",28.69,31.30,0,336.64,397.96,164.6,156.9,0.782,760884.0,760884.0,13906,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042606,2223316.00
07/14/2017 10:30,2,5.740,ACTIVE,218.26,359.78,59.949,1500042603,"201051344000469","219011344069620",28.90,25.80,0,337.54,399.76,167.9,160.1,0.795,764431.1,764431.1,13879,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042607,2223317.00
07/14/2017 10:30,2,5.586,ALERT,215.77,356.78,59.954,1500042603,"201051344000646","219011344069620",28.33,35.40,0,301.17,407.27,160.3,152.8,0.765,759350.6,759350.6,13870,0,0,0,L,1122011218,0,123.81,122.46,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042609,2223318.00
07/14/2017 10:30,2,5.477,ACTIVE,213.06,364.29,59.959,1500042603,"274151322000052","219011344069620",27.95,43.60,0,331.83,379.62,154.9,147.6,0.610,1024391.5,1024391.5,13778,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042610,2223319.00
07/14/2017 10:30,2,5.586,ACTIVE,216.90,357.98,59.970,1500042603,"201051344000585","219011344069620",28.63,33.80,0,334.84,395.25,161.9,154.3,0.760,772464.4,772464.4,13869,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042611,2223320.00
07/14/2017 10:30,2,5.605,ACTIVE,215.32,354.67,59.959,1500042603,"201051344001230","219011344069620",28.61,36.00,0,331.53,391.94,162.4,154.8,0.765,763880.1,763880.1,13896,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042612,2223321.00
07/14/2017 10:30,2,5.512,ALERT,216.90,357.68,59.938,1500042603,"201051344000582","219011344069620",28.61,30.30,0,296.66,400.06,159.7,152.2,0.738,753154.3,753154.3,13861,0,0,0,L,1122011218,0,124.04,123.14,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042613,2223322.00
07/14/2017 10:30,2,5.723,ACTIVE,215.54,355.28,59.965,1500042603,"201051344000955","219011344069620",28.11,34.30,0,332.13,391.94,162.8,155.2,0.778,772875.2,772875.2,13881,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042614,2223323.00
07/14/2017 10:30,2,3.598,ACTIVE,213.06,420.80,59.954,1500042603,"274151322000094","219011344069620",39.46,41.80,0,396.45,450.86,143.5,136.6,0.548,843910.9,843910.9,14122,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042615,2223324.00
07/14/2017 10:30,2,5.684,ACTIVE,218.03,357.68,59.944,1500042603,"201051344000579","219011344069620",28.63,32.00,0,338.44,397.96,164.7,157.1,0.769,782642.3,782642.3,13868,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042616,2223325.00
07/14/2017 10:30,2,5.650,ACTIVE,215.54,354.67,59.981,1500042603,"201051344000890","219011344069620",28.41,37.30,0,332.73,392.25,162.5,154.9,0.751,766902.8,766902.8,13881,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042617,2223326.00
07/14/2017 10:30,2,5.684,ACTIVE,216.22,357.38,59.959,1500042603,"201051344000438","219011344069620",28.11,33.50,0,333.63,394.65,161.8,154.3,0.769,769389.7,769389.7,13866,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042618,2223327.00
07/14/2017 10:30,2,5.545,ACTIVE,215.77,351.07,59.949,1500042603,"201051344000417","219011344069620",18.55,35.80,0,334.54,375.11,104.1,98.6,0.499,695134.9,695134.9,13899,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042619,2223328.00
07/14/2017 10:30,2,5.447,ACTIVE,212.38,345.96,59.959,1500042603,"274151322000083","219011344069620",27.75,43.00,0,332.43,378.72,153.0,145.7,0.610,1014044.8,1014044.8,13785,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042620,2223329.00
07/14/2017 10:30,2,5.850,ACTIVE,213.51,353.47,59.954,1500042603,"274151322000076","219011344069620",28.23,46.20,0,333.63,382.03,167.1,159.4,0.650,1082127.5,1082127.5,13789,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042620,2223330.00
07/14/2017 10:30,2,5.719,ACTIVE,216.67,358.28,59.965,1500042603,"201051344000868","219011344069620",28.98,26.50,0,332.43,394.65,167.9,160.1,0.778,762835.5,762835.5,13883,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042621,2223331.00
07/14/2017 10:30,2,5.732,ACTIVE,212.83,349.26,59.959,1500042603,"274151322000095","219011344069620",28.39,43.20,0,332.13,378.42,164.8,157.1,0.632,1071685.2,1071685.2,13801,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042622,2223332.00
07/14/2017 10:30,2,5.750,ACTIVE,217.80,354.97,59.954,1500042603,"201051344000988","219011344069620",18.79,26.80,0,337.54,381.73,109.5,103.7,0.513,667573.5,667573.5,13868,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042623,2223333.00
07/14/2017 10:30,2,5.639,ACTIVE,216.67,357.08,59.959,1500042603,"201051344001025","219011344069620",28.82,35.00,0,333.93,394.35,164.5,156.9,0.747,769687.0,769687.0,13870,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042624,2223334.00
07/14/2017 10:30,2,5.594,ACTIVE,217.80,358.58,59.975,1500042603,"201051344000458","219011344069620",29.06,29.30,0,338.44,397.96,164.6,157.0,0.787,774260.8,774260.8,13854,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042625,2223335.00
07/14/2017 10:30,2,5.678,ACTIVE,218.26,361.89,59.975,1500042603,"201051344000853","219011344069620",29.04,27.30,0,338.44,398.86,167.2,159.4,0.765,775352.1,775352.1,13869,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042626,2223336.00
07/14/2017 10:30,2,5.547,ACTIVE,215.54,356.78,59.959,1500042603,"201051344000685","219011344069620",28.67,32.20,0,333.03,391.64,161.1,153.5,0.787,769235.5,769235.5,13896,0,0,0,L,1122011218,0,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042627,2223337.00
07/14/2017 10:30,2,5.564,ACTIVE,216.45,357.38,59.996,1500042603,"201051344000917","219011344069620",28.69,31.00,0,332.73,394.65,161.6,154.1,0.765,765893.5,765893.5,13884,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042628,2223338.00
07/14/2017 10:30,2,5.586,ACTIVE,215.77,355.88,59.975,1500042603,"201051344001145","219011344069620",28.33,31.30,0,333.63,391.64,160.4,152.9,0.742,773896.0,773896.0,13878,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042629,2223339.00
07/14/2017 10:30,2,5.596,ALERT,216.90,357.68,60.002,1500042603,"201051344000651","219011344069620",28.77,31.00,0,294.86,397.05,163.1,155.5,0.747,762712.1,762712.1,13873,0,0,0,L,1122011218,0,124.49,122.68,0002,27,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042631,2223340.00
07/14/2017 10:30,2,5.410,ACTIVE,212.61,349.56,59.965,1500042603,"274151322000088","219011344069620",27.71,41.00,0,332.43,377.82,151.8,144.5,0.579,972730.2,972730.2,13780,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042632,2223341.00
07/14/2017 10:30,2,3.746,ACTIVE,213.74,423.20,59.954,1500042603,"274151322000068","219011344069620",37.95,43.80,0,392.55,450.86,143.6,136.7,0.557,844581.1,844581.1,14135,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042632,2223342.00
07/14/2017 10:30,2,5.611,ALERT,216.45,357.08,60.002,1500042603,"201051344001135","219011344069620",28.49,31.50,0,302.07,399.76,161.9,154.3,0.756,758199.2,758199.2,13855,0,0,0,L,1122011218,0,123.81,122.91,0002,30,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042634,2223343.00
07/14/2017 10:30,2,5.715,ACTIVE,216.45,357.38,59.965,1500042603,"201051344000594","219011344069620",28.55,36.30,0,330.63,393.45,165.1,157.4,0.760,777430.8,777430.8,13867,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042635,2223344.00
07/14/2017 10:30,2,5.684,ACTIVE,216.90,359.48,59.970,1500042603,"201051344001203","219011344069620",28.90,34.50,0,335.44,396.45,166.3,158.6,0.778,767820.5,767820.5,13898,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042636,2223345.00
07/14/2017 10:30,2,5.438,ACTIVE,212.83,350.47,59.959,1500042603,"274151322000054","219011344069620",26.90,40.40,0,332.13,376.92,148.1,141.0,0.570,989379.0,989379.0,13763,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042637,2223346.00
07/14/2017 10:30,2,5.656,ACTIVE,217.13,357.08,59.975,1500042603,"201051344000867","219011344069620",29.06,29.80,0,333.33,394.05,166.4,158.7,0.751,761616.6,761616.6,13900,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042638,2223347.00
07/14/2017 10:30,2,5.709,ALERT,216.90,358.58,59.970,1500042603,"201051344001093","219011344069620",28.75,32.80,0,288.25,403.97,166.3,158.6,0.765,765877.6,765877.6,13892,0,0,0,L,1122011218,0,124.27,122.91,0002,31,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042640,2223348.00
07/14/2017 10:30,2,5.719,ACTIVE,217.58,357.98,59.970,1500042603,"201051344000900","219011344069620",29.26,26.80,0,336.94,399.46,169.5,161.7,0.778,783237.2,783237.2,13893,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042641,2223349.00
07/14/2017 10:30,2,5.576,ACTIVE,217.58,358.58,59.975,1500042603,"201051344000648","219011344069620",29.06,27.80,0,338.14,397.66,164.0,156.4,0.765,770854.9,770854.9,13867,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042642,2223350.00
07/14/2017 10:30,2,5.609,ACTIVE,217.80,360.08,59.965,1500042603,"201051344000569","219011344069620",29.36,28.30,0,337.54,398.26,166.8,159.1,0.782,785258.9,785258.9,13846,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042643,2223351.00
07/14/2017 10:30,2,5.602,ACTIVE,218.03,359.18,59.970,1500042603,"201051344000983","219011344069620",29.26,27.80,0,337.84,398.56,166.2,158.5,0.787,775885.6,775885.6,13874,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042644,2223352.00
07/14/2017 10:30,2,5.697,ACTIVE,218.03,359.48,59.970,1500042603,"201051344001158","219011344069620",28.55,29.30,0,338.14,398.56,164.9,157.2,0.773,760526.8,760526.8,13874,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042644,2223353.00
07/14/2017 10:30,2,5.648,ACTIVE,218.03,359.18,59.975,1500042603,"201051344000576","219011344069620",29.18,26.80,0,338.14,399.46,166.9,159.2,0.778,775054.4,775054.4,13877,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042645,2223354.00
07/14/2017 10:30,2,5.400,ACTIVE,213.06,363.69,59.970,1500042603,"274151322000087","219011344069620",27.79,48.30,0,332.13,376.92,151.9,144.7,0.575,963652.7,963652.7,13970,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500042646,2223355.00
07/14/2017 10:45,2,6.178,ACTIVE,218.48,360.08,59.991,1500043504,"201051344000645","219011344069620",28.31,29.30,0,337.84,401.56,177.0,168.9,0.800,774041.0,774041.0,13858,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043505,2223356.00
07/14/2017 10:45,2,5.791,ACTIVE,213.51,350.47,59.959,1500043504,"274151322000085","219011344069620",26.38,43.80,0,333.63,379.92,154.7,147.4,0.588,984836.7,984836.7,13772,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043506,2223357.00
07/14/2017 10:45,2,6.098,ACTIVE,218.03,361.59,59.959,1500043504,"201051344000633","219011344069620",28.41,33.80,0,337.24,401.56,175.3,167.3,0.840,760924.4,760924.4,13907,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043506,2223358.00
07/14/2017 10:45,2,6.143,ACTIVE,218.71,361.89,59.959,1500043504,"201051344000469","219011344069620",28.84,27.30,0,337.54,403.37,179.4,171.2,0.840,764472.4,764472.4,13880,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043507,2223359.00
07/14/2017 10:45,2,6.008,ACTIVE,216.45,358.58,59.981,1500043504,"201051344000646","219011344069620",28.17,37.30,0,332.73,400.36,171.3,163.4,0.813,759390.0,759390.0,13872,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043508,2223360.00
07/14/2017 10:45,2,5.918,ACTIVE,213.51,353.17,59.949,1500043504,"274151322000052","219011344069620",27.59,45.80,0,332.43,383.53,165.3,157.7,0.650,1024429.7,1024429.7,13779,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043509,2223361.00
07/14/2017 10:45,2,6.018,ACTIVE,217.80,359.78,59.959,1500043504,"201051344000585","219011344069620",28.47,35.80,0,337.24,400.96,173.4,165.5,0.809,772504.2,772504.2,13870,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043510,2223362.00
07/14/2017 10:45,2,5.949,ACTIVE,216.22,357.98,59.959,1500043504,"201051344001230","219011344069620",28.80,37.30,0,330.93,395.55,173.5,165.5,0.818,763920.0,763920.0,13897,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043511,2223363.00
07/14/2017 10:45,2,6.041,ACTIVE,217.80,360.69,59.949,1500043504,"201051344000582","219011344069620",27.97,32.40,0,336.64,401.86,171.2,163.3,0.782,753193.6,753193.6,13863,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043512,2223364.00
07/14/2017 10:45,2,6.041,ACTIVE,216.67,358.88,59.959,1500043504,"201051344000955","219011344069620",28.35,35.40,0,332.73,396.45,173.4,165.4,0.826,772915.1,772915.1,13882,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043513,2223365.00
07/14/2017 10:45,2,3.850,ACTIVE,213.06,436.43,59.959,1500043504,"274151322000094","219011344069620",39.26,43.60,0,390.74,452.66,152.5,145.3,0.592,843946.3,843946.3,14123,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043514,2223366.00
07/14/2017 10:45,2,6.078,ACTIVE,218.71,359.18,59.965,1500043504,"201051344000579","219011344069620",28.51,33.80,0,338.44,401.86,175.5,167.4,0.818,782682.7,782682.7,13869,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043515,2223367.00
07/14/2017 10:45,2,6.074,ACTIVE,216.45,358.28,59.922,1500043504,"201051344000890","219011344069620",28.19,38.40,0,332.73,398.86,173.3,165.4,0.791,766942.6,766942.6,13882,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043516,2223368.00
07/14/2017 10:45,2,5.992,ACTIVE,217.35,359.78,59.970,1500043504,"201051344000438","219011344069620",28.43,35.20,0,336.94,400.66,172.5,164.6,0.813,769429.4,769429.4,13867,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043517,2223369.00
07/14/2017 10:45,2,6.023,ACTIVE,216.90,353.47,59.949,1500043504,"201051344000417","219011344069620",18.19,38.00,0,334.24,379.62,110.9,105.1,0.526,695160.2,695160.2,13900,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043518,2223370.00
07/14/2017 10:45,2,5.840,ACTIVE,212.61,361.59,59.959,1500043504,"274151322000083","219011344069620",27.63,45.50,0,326.12,386.83,163.4,155.8,0.654,1014082.4,1014082.4,13786,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043519,2223371.00
07/14/2017 10:45,2,6.230,ACTIVE,214.19,369.10,59.949,1500043504,"274151322000076","219011344069620",28.19,49.30,0,332.13,385.03,177.7,169.6,0.676,1082168.6,1082168.6,13790,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043520,2223372.00
07/14/2017 10:45,2,6.090,ACTIVE,217.35,359.18,59.954,1500043504,"201051344000868","219011344069620",28.98,27.80,0,331.83,400.96,178.9,170.7,0.818,762876.7,762876.7,13884,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043521,2223373.00
07/14/2017 10:45,2,6.109,ACTIVE,213.06,354.07,59.949,1500043504,"274151322000095","219011344069620",28.33,45.80,0,332.73,385.03,175.3,167.3,0.672,1071725.6,1071725.6,13802,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043522,2223374.00
07/14/2017 10:45,2,6.137,ACTIVE,218.71,355.58,59.975,1500043504,"201051344000988","219011344069620",18.73,28.50,0,338.44,384.13,116.3,110.4,0.539,667600.1,667600.1,13869,0,0,0,L,1122011218,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043522,2223375.00
07/14/2017 10:45,2,6.078,ACTIVE,217.58,361.29,59.944,1500043504,"201051344001025","219011344069620",28.51,37.50,0,337.24,400.96,175.5,167.5,0.795,769727.3,769727.3,13871,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043523,2223376.00
07/14/2017 10:45,2,6.066,ACTIVE,218.48,358.88,59.949,1500043504,"201051344000458","219011344069620",28.59,30.30,0,338.14,402.16,175.7,167.6,0.813,774301.2,774301.2,13855,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043524,2223377.00
07/14/2017 10:45,2,6.061,ACTIVE,219.16,363.09,59.954,1500043504,"201051344000853","219011344069620",29.08,28.80,0,336.94,402.46,178.5,170.3,0.840,775393.1,775393.1,13870,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043525,2223378.00
07/14/2017 10:45,2,6.047,ACTIVE,216.67,359.18,59.959,1500043504,"201051344000685","219011344069620",28.17,33.50,0,336.64,399.46,172.5,164.6,0.835,769275.1,769275.1,13897,0,0,0,L,1122011218,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043526,2223379.00
07/14/2017 10:45,2,5.967,ACTIVE,217.58,359.78,59.986,1500043504,"201051344000917","219011344069620",28.59,32.40,0,335.74,400.66,172.8,164.9,0.809,765933.2,765933.2,13885,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043527,2223380.00
07/14/2017 10:45,2,5.967,ACTIVE,216.67,359.48,59.944,1500043504,"201051344001145","219011344069620",28.35,32.60,0,333.93,400.06,171.2,163.4,0.787,773935.4,773935.4,13879,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043528,2223381.00
07/14/2017 10:45,2,6.055,ACTIVE,218.03,362.79,59.970,1500043504,"201051344000651","219011344069620",28.39,33.30,0,337.54,401.26,174.2,166.2,0.795,762752.1,762752.1,13875,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043529,2223382.00
07/14/2017 10:45,2,5.830,ACTIVE,213.06,347.76,59.949,1500043504,"274151322000088","219011344069620",27.31,42.80,0,332.73,382.03,161.2,153.7,0.619,972767.4,972767.4,13781,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043530,2223383.00
07/14/2017 10:45,2,3.875,ACTIVE,214.19,430.42,59.933,1500043504,"274151322000068","219011344069620",39.12,45.00,0,386.53,451.16,154.2,146.9,0.583,844616.3,844616.3,14136,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043531,2223384.00
07/14/2017 10:45,2,6.074,ACTIVE,217.35,359.18,59.954,1500043504,"201051344001135","219011344069620",28.05,33.80,0,337.24,400.36,172.6,164.6,0.795,758238.8,758238.8,13857,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043532,2223385.00
07/14/2017 10:45,2,6.111,ACTIVE,216.67,358.58,59.959,1500043504,"201051344000594","219011344069620",28.39,39.00,0,330.93,397.96,175.6,167.6,0.809,777471.2,777471.2,13868,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043533,2223386.00
07/14/2017 10:45,2,6.184,ACTIVE,218.03,359.18,59.949,1500043504,"201051344001203","219011344069620",28.31,36.00,0,337.24,402.16,177.3,169.2,0.831,767861.2,767861.2,13899,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043534,2223387.00
07/14/2017 10:45,2,5.787,ACTIVE,213.51,366.10,59.954,1500043504,"274151322000054","219011344069620",26.76,42.80,0,332.73,381.42,156.9,149.5,0.601,989415.1,989415.1,13764,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043534,2223388.00
07/14/2017 10:45,2,6.127,ACTIVE,217.58,358.58,59.970,1500043504,"201051344000867","219011344069620",28.57,32.20,0,333.33,400.06,177.3,169.2,0.809,761657.3,761657.3,13901,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043535,2223389.00
07/14/2017 10:45,2,6.012,ACTIVE,217.58,360.38,59.954,1500043504,"201051344001093","219011344069620",29.06,35.00,0,336.64,402.46,177.0,168.9,0.813,765918.3,765918.3,13894,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043536,2223390.00
07/14/2017 10:45,2,6.139,ACTIVE,218.26,361.59,59.959,1500043504,"201051344000900","219011344069620",29.10,27.50,0,336.94,403.67,180.8,172.6,0.822,783278.7,783278.7,13894,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043537,2223391.00
07/14/2017 10:45,2,5.947,ACTIVE,218.26,360.38,59.959,1500043504,"201051344000648","219011344069620",28.94,29.30,0,338.44,402.16,174.4,166.4,0.813,770895.0,770895.0,13868,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043538,2223392.00
07/14/2017 10:45,2,6.000,ACTIVE,218.48,360.08,59.954,1500043504,"201051344000569","219011344069620",29.28,29.30,0,319.51,419.30,177.9,169.8,0.831,785299.7,785299.7,13847,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043539,2223393.00
07/14/2017 10:45,2,6.088,ACTIVE,218.71,360.38,59.954,1500043504,"201051344000983","219011344069620",28.69,29.00,0,337.54,402.46,177.1,169.0,0.835,775926.2,775926.2,13875,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043540,2223394.00
07/14/2017 10:45,2,6.141,ACTIVE,218.71,361.29,59.954,1500043504,"201051344001158","219011344069620",28.19,32.00,0,337.24,401.56,175.2,167.2,0.826,760567.0,760567.0,13875,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043541,2223395.00
07/14/2017 10:45,2,6.092,ACTIVE,218.48,362.19,59.965,1500043504,"201051344000576","219011344069620",28.84,27.30,0,337.54,403.07,177.9,169.8,0.822,775095.2,775095.2,13878,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043542,2223396.00
07/14/2017 10:45,2,5.760,ACTIVE,213.29,356.78,59.965,1500043504,"274151322000087","219011344069620",27.77,50.60,0,331.83,381.12,162.0,154.5,0.614,963689.8,963689.8,13971,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500043543,2223397.00
07/14/2017 11:00,2,6.416,ACTIVE,218.93,360.38,59.928,1500044403,"201051344000645","219011344069620",28.73,30.00,0,337.84,405.47,186.5,178.1,0.849,774084.2,774084.2,13859,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044404,2223398.00
07/14/2017 11:00,2,6.158,ACTIVE,213.74,352.87,59.965,1500044403,"274151322000085","219011344069620",26.04,45.50,0,332.73,382.03,162.4,154.8,0.623,984874.4,984874.4,13773,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044405,2223399.00
07/14/2017 11:00,2,6.373,ACTIVE,218.03,362.49,59.965,1500044403,"201051344000633","219011344069620",28.63,33.80,0,337.54,404.27,184.7,176.3,0.897,760967.2,760967.2,13908,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044406,2223400.00
07/14/2017 11:00,2,6.398,ACTIVE,218.71,360.69,59.965,1500044403,"201051344000469","219011344069620",29.16,27.80,0,336.94,406.37,189.1,180.6,0.893,764516.2,764516.2,13881,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044407,2223401.00
07/14/2017 11:00,2,6.291,ACTIVE,216.45,359.78,59.954,1500044403,"201051344000646","219011344069620",28.31,38.60,0,334.54,403.07,180.2,172.0,0.862,759431.8,759431.8,13873,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044408,2223402.00
07/14/2017 11:00,2,6.270,ACTIVE,213.51,346.86,59.959,1500044403,"274151322000052","219011344069620",27.39,48.00,0,332.43,384.73,173.8,165.8,0.685,1024470.0,1024470.0,13780,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044409,2223403.00
07/14/2017 11:00,2,6.295,ACTIVE,218.03,361.29,59.970,1500044403,"201051344000585","219011344069620",28.71,36.30,0,333.63,405.77,182.9,174.6,0.849,772546.6,772546.6,13871,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044410,2223404.00
07/14/2017 11:00,2,6.375,ACTIVE,216.45,358.58,59.965,1500044403,"201051344001230","219011344069620",28.35,38.20,0,330.63,398.86,183.1,174.8,0.853,763962.4,763962.4,13898,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044411,2223405.00
07/14/2017 11:00,2,6.305,ACTIVE,218.26,362.19,59.981,1500044403,"201051344000582","219011344069620",28.29,33.00,0,337.24,404.27,180.6,172.4,0.818,753235.5,753235.5,13864,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044412,2223406.00
07/14/2017 11:00,2,6.354,ACTIVE,216.90,359.78,59.975,1500044403,"201051344000955","219011344069620",28.29,36.80,0,336.04,402.16,182.0,173.7,0.866,772957.4,772957.4,13883,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044413,2223407.00
07/14/2017 11:00,2,4.189,ACTIVE,213.74,420.20,59.981,1500044403,"274151322000094","219011344069620",38.19,45.50,0,388.64,453.26,162.1,154.5,0.632,843983.8,843983.8,14124,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044413,2223408.00
07/14/2017 11:00,2,6.404,ACTIVE,219.16,359.48,59.975,1500044403,"201051344000579","219011344069620",28.47,34.80,0,337.54,404.27,184.8,176.4,0.875,782725.5,782725.5,13870,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044414,2223409.00
07/14/2017 11:00,2,6.377,ACTIVE,216.67,358.58,59.970,1500044403,"201051344000890","219011344069620",28.29,40.20,0,332.13,402.77,182.6,174.3,0.835,766985.0,766985.0,13883,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044415,2223410.00
07/14/2017 11:00,2,6.379,ACTIVE,217.58,361.89,59.981,1500044403,"201051344000438","219011344069620",28.09,36.30,0,337.84,403.97,181.3,173.1,0.853,769471.5,769471.5,13868,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044416,2223411.00
07/14/2017 11:00,2,6.277,ACTIVE,217.13,354.37,59.970,1500044403,"201051344000417","219011344069620",18.39,38.60,0,337.24,382.63,116.9,110.9,0.552,695187.1,695187.1,13901,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044417,2223412.00
07/14/2017 11:00,2,6.143,ACTIVE,212.83,347.46,59.970,1500044403,"274151322000083","219011344069620",27.59,47.80,0,332.13,384.13,171.6,163.7,0.694,1014122.1,1014122.1,13787,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044418,2223413.00
07/14/2017 11:00,2,6.566,ACTIVE,214.19,367.90,59.991,1500044403,"274151322000076","219011344069620",28.07,51.80,0,331.83,386.83,186.3,177.9,0.725,1082211.8,1082211.8,13791,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044419,2223414.00
