ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 11:00,2,6.463,ACTIVE,217.58,360.69,59.970,1500044403,"201051344000868","219011344069620",28.73,28.50,0,333.03,404.87,187.9,179.4,0.862,762920.3,762920.3,13885,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044420,2223415.00
07/14/2017 11:00,2,6.455,ACTIVE,213.29,357.98,59.981,1500044403,"274151322000095","219011344069620",28.19,47.30,0,332.73,387.14,184.3,176.0,0.707,1071768.4,1071768.4,13803,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044421,2223416.00
07/14/2017 11:00,2,6.535,ACTIVE,218.93,356.18,59.975,1500044403,"201051344000988","219011344069620",18.49,28.30,0,338.14,385.63,122.4,116.2,0.570,667628.3,667628.3,13870,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044422,2223417.00
07/14/2017 11:00,2,6.432,ALERT,217.58,360.38,59.986,1500044403,"201051344001025","219011344069620",28.39,37.80,0,290.35,404.87,184.9,176.6,0.831,769770.0,769770.0,13872,0,0,0,L,1122011218,0,124.27,123.36,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044423,2223418.00
07/14/2017 11:00,2,6.361,ACTIVE,219.16,362.49,59.970,1500044403,"201051344000458","219011344069620",28.75,30.80,0,337.54,404.57,185.1,176.7,0.875,774344.1,774344.1,13856,0,0,0,L,1122011218,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044424,2223419.00
07/14/2017 11:00,2,6.346,ACTIVE,219.61,363.69,59.970,1500044403,"201051344000853","219011344069620",29.20,30.30,0,336.94,404.87,187.8,179.3,0.888,775436.7,775436.7,13871,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044425,2223420.00
07/14/2017 11:00,2,6.350,ACTIVE,216.90,360.38,59.965,1500044403,"201051344000685","219011344069620",28.27,34.00,0,336.64,403.37,181.6,173.4,0.875,769317.3,769317.3,13898,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044426,2223421.00
07/14/2017 11:00,2,6.303,ACTIVE,217.80,361.89,59.975,1500044403,"201051344000917","219011344069620",28.61,33.30,0,337.24,403.67,182.5,174.2,0.853,765975.5,765975.5,13886,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044427,2223422.00
07/14/2017 11:00,2,6.295,ACTIVE,216.90,360.69,59.965,1500044403,"201051344001145","219011344069620",28.37,33.80,0,337.54,403.07,180.8,172.6,0.831,773977.3,773977.3,13880,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044428,2223423.00
07/14/2017 11:00,2,6.422,ACTIVE,218.48,363.99,59.970,1500044403,"201051344000651","219011344069620",28.17,34.30,0,337.24,403.67,183.3,175.0,0.826,762794.6,762794.6,13876,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044429,2223424.00
07/14/2017 11:00,2,6.127,ACTIVE,213.51,356.48,59.954,1500044403,"274151322000088","219011344069620",27.27,44.80,0,332.43,384.43,169.0,161.2,0.619,972806.6,972806.6,13782,0,0,0,L,1151911521,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044430,2223425.00
07/14/2017 11:00,2,4.256,ACTIVE,214.19,416.89,59.970,1500044403,"274151322000068","219011344069620",37.25,47.50,0,386.53,453.26,159.6,152.1,0.614,844653.7,844653.7,14137,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044431,2223426.00
07/14/2017 11:00,2,6.428,ACTIVE,217.80,361.29,59.975,1500044403,"201051344001135","219011344069620",27.89,34.80,0,333.63,403.07,181.5,173.3,0.840,758280.9,758280.9,13858,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044431,2223427.00
07/14/2017 11:00,2,6.381,ACTIVE,217.13,359.18,59.981,1500044403,"201051344000594","219011344069620",28.59,40.00,0,330.93,399.76,184.7,176.3,0.849,777514.1,777514.1,13869,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044432,2223428.00
07/14/2017 11:00,2,6.480,ACTIVE,218.03,361.29,59.970,1500044403,"201051344001203","219011344069620",28.43,37.00,0,337.84,405.17,186.5,178.1,0.875,767904.5,767904.5,13900,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044433,2223429.00
07/14/2017 11:00,2,6.156,ACTIVE,213.51,352.27,59.975,1500044403,"274151322000054","219011344069620",26.36,45.00,0,332.73,384.13,164.4,156.8,0.623,989453.3,989453.3,13765,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044434,2223430.00
07/14/2017 11:00,2,6.438,ACTIVE,218.03,360.38,59.933,1500044403,"201051344000867","219011344069620",28.63,32.40,0,333.03,403.97,186.5,178.1,0.849,761700.6,761700.6,13902,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044435,2223431.00
07/14/2017 11:00,2,6.438,ACTIVE,217.80,360.99,59.986,1500044403,"201051344001093","219011344069620",28.55,35.20,0,337.54,405.17,186.1,177.7,0.835,765961.5,765961.5,13895,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044436,2223432.00
07/14/2017 11:00,2,6.488,ACTIVE,218.71,363.69,59.965,1500044403,"201051344000900","219011344069620",28.98,28.00,0,336.94,406.37,190.3,181.8,0.862,783322.9,783322.9,13895,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044438,2223433.00
07/14/2017 11:00,2,6.404,ACTIVE,218.71,363.09,59.975,1500044403,"201051344000648","219011344069620",28.33,30.00,0,338.14,405.47,183.7,175.3,0.849,770937.6,770937.6,13869,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044439,2223434.00
07/14/2017 11:00,2,6.363,ACTIVE,218.93,361.29,59.965,1500044403,"201051344000569","219011344069620",29.12,30.50,0,337.24,405.77,187.6,179.1,0.879,785343.2,785343.2,13848,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044439,2223435.00
07/14/2017 11:00,2,6.342,ACTIVE,219.39,363.99,59.975,1500044403,"201051344000983","219011344069620",29.08,30.30,0,337.24,405.77,186.7,178.3,0.879,775969.5,775969.5,13876,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044440,2223436.00
07/14/2017 11:00,2,6.391,ACTIVE,218.93,361.89,59.954,1500044403,"201051344001158","219011344069620",28.45,32.40,0,336.94,404.27,184.2,175.9,0.853,760609.8,760609.8,13876,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044441,2223437.00
07/14/2017 11:00,2,6.332,ACTIVE,219.16,363.09,59.949,1500044403,"201051344000576","219011344069620",29.20,29.30,0,336.64,405.47,187.2,178.8,0.875,775138.7,775138.7,13879,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044442,2223438.00
07/14/2017 11:00,2,6.111,ACTIVE,213.51,360.38,59.959,1500044403,"274151322000087","219011344069620",27.47,52.80,0,330.93,383.23,169.9,162.1,0.663,963729.3,963729.3,13972,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500044443,2223439.00
07/14/2017 11:15,2,6.797,ACTIVE,218.26,360.69,60.028,1500045304,"201051344000645","219011344069620",28.21,32.00,0,336.34,406.97,194.2,185.5,0.893,774129.4,774129.4,13860,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045305,2223440.00
07/14/2017 11:15,2,6.459,ACTIVE,212.83,358.88,59.981,1500045304,"274151322000085","219011344069620",25.66,48.80,0,333.03,382.93,167.9,160.1,0.636,984913.6,984913.6,13774,0,0,0,L,1151911521,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045306,2223441.00
07/14/2017 11:15,2,6.809,ACTIVE,217.58,361.89,60.028,1500045304,"201051344000633","219011344069620",27.81,36.50,0,336.04,406.37,191.7,183.1,0.915,761011.9,761011.9,13909,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045306,2223442.00
07/14/2017 11:15,2,6.764,ACTIVE,218.71,361.29,59.996,1500045304,"201051344000469","219011344069620",28.71,29.80,0,335.74,408.78,196.6,187.8,0.932,764562.0,764562.0,13882,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045307,2223443.00
07/14/2017 11:15,2,6.654,ACTIVE,216.22,359.78,59.975,1500045304,"201051344000646","219011344069620",27.79,39.30,0,332.13,404.87,187.1,178.7,0.893,759475.4,759475.4,13874,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045308,2223444.00
07/14/2017 11:15,2,6.607,ACTIVE,212.83,346.86,59.991,1500045304,"274151322000052","219011344069620",26.92,50.20,0,332.13,386.53,180.2,172.0,0.720,1024512.1,1024512.1,13781,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045309,2223445.00
07/14/2017 11:15,2,6.797,ACTIVE,217.58,362.19,59.996,1500045304,"201051344000585","219011344069620",27.63,38.20,0,337.24,405.17,190.2,181.6,0.893,772590.9,772590.9,13872,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045310,2223446.00
07/14/2017 11:15,2,6.656,ACTIVE,215.77,359.78,59.996,1500045304,"201051344001230","219011344069620",28.21,39.80,0,331.23,400.66,190.0,181.5,0.897,764006.7,764006.7,13899,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045311,2223447.00
07/14/2017 11:15,2,6.627,ACTIVE,217.58,360.99,60.028,1500045304,"201051344000582","219011344069620",27.95,35.00,0,337.24,406.67,187.6,179.1,0.862,753279.1,753279.1,13865,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045312,2223448.00
07/14/2017 11:15,2,6.738,ACTIVE,216.22,360.69,59.991,1500045304,"201051344000955","219011344069620",27.71,38.80,0,332.73,404.87,189.1,180.6,0.902,773001.6,773001.6,13884,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045313,2223449.00
07/14/2017 11:15,2,4.418,ACTIVE,212.83,419.60,59.986,1500045304,"274151322000094","219011344069620",37.67,46.80,0,389.24,453.26,168.3,160.5,0.650,844023.3,844023.3,14125,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045314,2223450.00
07/14/2017 11:15,2,6.756,ACTIVE,218.71,362.49,59.991,1500045304,"201051344000579","219011344069620",28.03,36.80,0,336.64,406.37,191.7,183.1,0.888,782770.2,782770.2,13871,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045315,2223451.00
07/14/2017 11:15,2,6.715,ACTIVE,216.00,360.08,59.991,1500045304,"201051344000890","219011344069620",27.87,41.50,0,332.43,403.97,189.6,181.1,0.871,767029.1,767029.1,13884,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045315,2223452.00
07/14/2017 11:15,2,6.719,ACTIVE,216.90,361.59,59.996,1500045304,"201051344000438","219011344069620",27.67,38.40,0,337.84,405.77,188.3,179.8,0.884,769515.4,769515.4,13869,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045317,2223453.00
07/14/2017 11:15,2,6.674,ACTIVE,216.67,354.67,59.996,1500045304,"201051344000417","219011344069620",17.91,40.40,0,337.54,383.23,121.2,115.0,0.579,695215.2,695215.2,13902,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045317,2223454.00
07/14/2017 11:15,2,6.492,ACTIVE,212.38,367.90,59.991,1500045304,"274151322000083","219011344069620",27.12,50.20,0,331.83,385.63,178.2,170.0,0.716,1014163.8,1014163.8,13788,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045318,2223455.00
07/14/2017 11:15,2,6.846,ACTIVE,213.51,368.20,59.986,1500045304,"274151322000076","219011344069620",28.03,53.50,0,331.23,389.24,194.0,185.4,0.751,1082257.2,1082257.2,13792,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045319,2223456.00
07/14/2017 11:15,2,6.768,ACTIVE,217.35,360.38,60.028,1500045304,"201051344000868","219011344069620",28.55,30.30,0,336.34,408.48,195.6,186.9,0.897,762965.8,762965.8,13886,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045320,2223457.00
07/14/2017 11:15,2,6.797,ACTIVE,212.16,370.00,59.986,1500045304,"274151322000095","219011344069620",27.89,50.20,0,332.13,388.94,192.0,183.4,0.738,1071813.2,1071813.2,13804,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045321,2223458.00
07/14/2017 11:15,2,6.748,ACTIVE,218.48,357.38,60.002,1500045304,"201051344000988","219011344069620",18.57,30.50,0,337.84,386.53,127.0,120.6,0.597,667657.8,667657.8,13871,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045322,2223459.00
07/14/2017 11:15,2,6.826,ACTIVE,217.13,359.78,59.991,1500045304,"201051344001025","219011344069620",27.81,40.00,0,337.84,406.37,192.2,183.6,0.866,769814.7,769814.7,13874,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045323,2223460.00
07/14/2017 11:15,2,6.664,ACTIVE,218.71,363.69,59.996,1500045304,"201051344000458","219011344069620",28.57,32.40,0,336.64,407.27,192.7,184.1,0.928,774388.9,774388.9,13857,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045324,2223461.00
07/14/2017 11:15,2,6.729,ACTIVE,219.39,364.59,60.018,1500045304,"201051344000853","219011344069620",28.78,32.20,0,326.42,421.70,196.1,187.3,0.919,775482.2,775482.2,13872,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045325,2223462.00
07/14/2017 11:15,2,6.723,ACTIVE,216.00,360.38,60.002,1500045304,"201051344000685","219011344069620",27.73,36.30,0,336.94,404.27,188.8,180.3,0.915,769361.2,769361.2,13899,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045326,2223463.00
07/14/2017 11:15,2,6.672,ALERT,217.13,362.19,60.007,1500045304,"201051344000917","219011344069620",28.07,35.00,0,302.98,405.77,189.5,181.0,0.893,766019.4,766019.4,13887,0,0,0,L,1122011218,0,124.04,123.36,0002,31,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045327,2223464.00
07/14/2017 11:15,2,6.613,ACTIVE,216.45,359.18,59.986,1500045304,"201051344001145","219011344069620",28.07,34.80,0,337.54,404.87,187.8,179.3,0.862,774021.1,774021.1,13881,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045328,2223465.00
07/14/2017 11:15,2,6.729,ACTIVE,217.80,360.69,59.996,1500045304,"201051344000651","219011344069620",27.93,35.60,0,337.54,405.77,190.2,181.7,0.871,762838.9,762838.9,13877,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045329,2223466.00
07/14/2017 11:15,2,6.445,ACTIVE,213.51,350.47,59.986,1500045304,"274151322000088","219011344069620",26.96,47.00,0,332.43,385.63,176.0,168.0,0.667,972847.7,972847.7,13783,0,0,0,L,1151911521,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045330,2223467.00
07/14/2017 11:15,2,4.344,ACTIVE,214.19,423.20,59.975,1500045304,"274151322000068","219011344069620",38.09,48.30,0,389.24,453.26,167.7,159.9,0.650,844692.9,844692.9,14138,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045331,2223468.00
07/14/2017 11:15,2,6.736,ACTIVE,215.09,358.58,59.991,1500045304,"201051344001135","219011344069620",27.65,36.30,0,334.24,405.47,188.7,180.2,0.862,758324.9,758324.9,13859,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045332,2223469.00
07/14/2017 11:15,2,6.773,ACTIVE,214.87,358.28,59.991,1500045304,"201051344000594","219011344069620",28.01,42.00,0,331.53,406.07,191.9,183.3,0.888,777558.8,777558.8,13870,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045333,2223470.00
07/14/2017 11:15,2,6.783,ALERT,215.77,357.98,59.996,1500045304,"201051344001203","219011344069620",28.29,38.40,0,291.85,406.97,194.2,185.5,0.915,767949.5,767949.5,13901,0,0,0,L,1122011218,0,123.81,122.23,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045335,2223471.00
07/14/2017 11:15,2,6.484,ACTIVE,212.61,370.00,59.981,1500045304,"274151322000054","219011344069620",25.98,47.00,0,327.02,384.73,170.6,162.7,0.654,989493.2,989493.2,13766,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045336,2223472.00
07/14/2017 11:15,2,6.816,ACTIVE,216.45,357.08,59.991,1500045304,"201051344000867","219011344069620",28.09,34.30,0,331.83,406.37,193.8,185.2,0.893,761745.8,761745.8,13903,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045336,2223473.00
07/14/2017 11:15,2,6.723,ALERT,216.22,361.89,59.991,1500045304,"201051344001093","219011344069620",28.39,36.80,0,303.88,418.70,193.3,184.6,0.888,766006.4,766006.4,13896,0,0,0,L,1122011218,0,123.59,122.91,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045338,2223474.00
07/14/2017 11:15,2,6.754,ACTIVE,218.71,363.99,59.991,1500045304,"201051344000900","219011344069620",29.04,29.30,0,332.43,408.48,198.6,189.7,0.910,783369.3,783369.3,13896,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045339,2223475.00
07/14/2017 11:15,2,6.684,ACTIVE,218.93,363.39,59.991,1500045304,"201051344000648","219011344069620",28.29,32.00,0,332.73,407.27,191.4,182.9,0.884,770982.2,770982.2,13870,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045340,2223476.00
07/14/2017 11:15,2,6.695,ACTIVE,219.39,364.29,60.002,1500045304,"201051344000569","219011344069620",28.84,31.50,0,324.62,422.60,195.5,186.8,0.915,785388.8,785388.8,13849,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045341,2223477.00
07/14/2017 11:15,2,6.646,ACTIVE,219.61,364.59,59.991,1500045304,"201051344000983","219011344069620",28.92,32.00,0,330.63,408.18,194.6,185.9,0.915,776014.9,776014.9,13877,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045342,2223478.00
07/14/2017 11:15,2,6.777,ACTIVE,219.61,363.39,59.996,1500045304,"201051344001158","219011344069620",27.93,34.30,0,334.54,406.67,191.7,183.1,0.906,760654.4,760654.4,13877,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045343,2223479.00
07/14/2017 11:15,2,6.650,ACTIVE,219.61,365.19,59.996,1500045304,"201051344000576","219011344069620",28.96,30.30,0,336.34,407.87,194.9,186.2,0.902,775184.2,775184.2,13880,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045344,2223480.00
07/14/2017 11:15,2,6.439,ACTIVE,215.09,364.29,59.991,1500045304,"274151322000087","219011344069620",27.08,54.00,0,327.62,385.03,176.6,168.5,0.672,963770.6,963770.6,13973,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500045345,2223481.00
07/14/2017 11:30,2,7.062,ACTIVE,218.71,361.29,59.981,1500046203,"201051344000645","219011344069620",27.89,33.30,0,332.73,408.48,199.7,190.8,0.910,774176.4,774176.4,13861,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046204,2223482.00
07/14/2017 11:30,2,6.723,ACTIVE,214.87,351.07,59.965,1500046203,"274151322000085","219011344069620",25.35,49.00,0,324.02,402.46,172.6,164.7,0.658,984954.1,984954.1,13775,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046205,2223483.00
07/14/2017 11:30,2,7.074,ACTIVE,217.80,362.49,59.996,1500046203,"201051344000633","219011344069620",27.61,38.80,0,332.73,408.18,197.9,189.1,0.955,761058.4,761058.4,13910,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046206,2223484.00
07/14/2017 11:30,2,7.008,ACTIVE,219.16,360.69,59.938,1500046203,"201051344000469","219011344069620",28.57,30.80,0,335.74,410.88,202.6,193.6,0.963,764609.6,764609.6,13883,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046207,2223485.00
07/14/2017 11:30,2,6.965,ACTIVE,216.67,360.08,59.981,1500046203,"201051344000646","219011344069620",27.61,41.50,0,330.33,402.46,194.7,186.0,0.919,759520.8,759520.8,13875,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046208,2223486.00
07/14/2017 11:30,2,6.762,ACTIVE,214.64,351.37,59.970,1500046203,"274151322000052","219011344069620",27.19,53.30,0,327.02,387.44,186.1,177.6,0.716,1024555.8,1024555.8,13782,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046209,2223487.00
07/14/2017 11:30,2,7.082,ACTIVE,218.03,361.29,59.981,1500046203,"201051344000585","219011344069620",27.55,39.80,0,331.23,407.87,197.4,188.7,0.928,772637.1,772637.1,13873,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046210,2223488.00
07/14/2017 11:30,2,6.963,ACTIVE,216.22,360.08,59.954,1500046203,"201051344001230","219011344069620",27.97,41.30,0,329.43,403.07,197.3,188.5,0.924,764052.8,764052.8,13900,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046211,2223489.00
07/14/2017 11:30,2,6.957,ACTIVE,218.03,361.89,59.970,1500046203,"201051344000582","219011344069620",27.61,36.30,0,330.03,408.48,194.5,185.8,0.893,753324.6,753324.6,13866,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046212,2223490.00
07/14/2017 11:30,2,7.107,ACTIVE,216.67,359.18,59.975,1500046203,"201051344000955","219011344069620",27.21,40.20,0,331.23,401.86,195.8,187.0,0.928,773047.4,773047.4,13885,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046213,2223491.00
07/14/2017 11:30,2,4.592,ACTIVE,214.64,423.20,59.965,1500046203,"274151322000094","219011344069620",37.87,48.00,0,385.33,451.16,176.0,167.9,0.689,844064.3,844064.3,14126,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046213,2223492.00
07/14/2017 11:30,2,6.990,ACTIVE,218.93,363.39,59.965,1500046203,"201051344000579","219011344069620",27.93,38.80,0,336.64,409.08,197.6,188.7,0.915,782816.7,782816.7,13872,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046214,2223493.00
07/14/2017 11:30,2,6.982,ACTIVE,216.67,360.38,59.970,1500046203,"201051344000890","219011344069620",27.75,43.20,0,330.93,402.46,196.1,187.4,0.897,767075.0,767075.0,13885,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046215,2223494.00
07/14/2017 11:30,2,6.891,ACTIVE,217.35,360.08,60.007,1500046203,"201051344000438","219011344069620",27.85,39.30,0,331.83,406.67,194.3,185.6,0.915,769560.9,769560.9,13870,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046216,2223495.00
07/14/2017 11:30,2,6.883,ACTIVE,216.67,353.47,59.933,1500046203,"201051344000417","219011344069620",17.95,41.80,0,333.33,382.03,125.0,118.8,0.597,695244.3,695244.3,13903,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046217,2223496.00
07/14/2017 11:30,2,6.764,ACTIVE,214.19,372.41,59.959,1500046203,"274151322000083","219011344069620",26.94,51.80,0,325.22,387.14,184.4,176.0,0.756,1014206.9,1014206.9,13789,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046218,2223497.00
07/14/2017 11:30,2,7.154,ACTIVE,215.09,366.70,59.959,1500046203,"274151322000076","219011344069620",27.63,55.80,0,329.73,390.74,200.2,191.3,0.791,1082304.1,1082304.1,13793,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046219,2223498.00
07/14/2017 11:30,2,7.186,ACTIVE,217.58,362.19,59.954,1500046203,"201051344000868","219011344069620",27.73,31.80,0,332.13,409.38,201.9,193.0,0.915,763013.3,763013.3,13887,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046220,2223499.00
07/14/2017 11:30,2,7.123,ACTIVE,214.19,379.02,59.965,1500046203,"274151322000095","219011344069620",27.61,52.30,0,326.12,390.44,199.0,190.1,0.765,1071859.7,1071859.7,13805,0,0,0,L,1151911521,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046221,2223500.00
07/14/2017 11:30,2,7.164,ACTIVE,218.93,357.68,59.986,1500046203,"201051344000988","219011344069620",18.01,31.80,0,337.54,388.04,130.8,124.4,0.610,667688.3,667688.3,13872,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046222,2223501.00
07/14/2017 11:30,2,7.043,ACTIVE,217.58,361.59,59.981,1500046203,"201051344001025","219011344069620",27.95,41.30,0,332.43,407.27,199.3,190.5,0.897,769861.3,769861.3,13875,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046222,2223502.00
07/14/2017 11:30,2,7.004,ACTIVE,218.71,360.38,59.965,1500046203,"201051344000458","219011344069620",28.07,34.00,0,333.63,409.38,198.9,190.1,0.959,774435.6,774435.6,13858,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046223,2223503.00
07/14/2017 11:30,2,7.029,ACTIVE,219.39,363.69,59.970,1500046203,"201051344000853","219011344069620",28.41,32.40,0,336.04,409.68,202.2,193.3,0.950,775529.8,775529.8,13873,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046224,2223504.00
07/14/2017 11:30,2,7.041,ACTIVE,216.67,360.69,59.975,1500046203,"201051344000685","219011344069620",27.43,37.80,0,331.83,401.86,195.6,186.9,0.950,769407.0,769407.0,13900,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046225,2223505.00
07/14/2017 11:30,2,7.002,ACTIVE,217.80,362.19,59.970,1500046203,"201051344000917","219011344069620",27.73,36.00,0,320.71,419.30,196.7,188.0,0.928,766065.4,766065.4,13889,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046226,2223506.00
07/14/2017 11:30,2,6.979,ACTIVE,216.45,361.89,59.959,1500046203,"201051344001145","219011344069620",27.57,36.50,0,331.53,403.37,194.8,186.1,0.902,774066.7,774066.7,13882,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046227,2223507.00
07/14/2017 11:30,2,7.072,ACTIVE,218.03,362.19,59.975,1500046203,"201051344000651","219011344069620",27.51,37.00,0,331.83,407.87,197.0,188.2,0.902,762884.9,762884.9,13878,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046228,2223508.00
07/14/2017 11:30,2,6.732,ACTIVE,214.19,353.77,59.959,1500046203,"274151322000088","219011344069620",26.72,48.80,0,327.32,386.53,182.2,173.9,0.694,972890.2,972890.2,13784,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046229,2223509.00
07/14/2017 11:30,2,4.559,ACTIVE,215.32,407.57,59.970,1500046203,"274151322000068","219011344069620",37.63,50.00,0,384.13,450.86,174.8,166.8,0.681,844733.7,844733.7,14139,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046230,2223510.00
07/14/2017 11:30,2,7.096,ACTIVE,217.35,360.38,59.970,1500046203,"201051344001135","219011344069620",27.21,38.40,0,331.53,406.67,195.6,186.8,0.902,758370.6,758370.6,13860,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046230,2223511.00
07/14/2017 11:30,2,7.162,ACTIVE,216.90,361.59,59.965,1500046203,"201051344000594","219011344069620",27.31,44.80,0,329.73,407.27,198.1,189.3,0.915,777605.3,777605.3,13871,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046231,2223512.00
07/14/2017 11:30,2,7.135,ACTIVE,217.80,361.59,59.981,1500046203,"201051344001203","219011344069620",27.81,40.00,0,331.83,409.08,201.0,192.1,0.937,767996.5,767996.5,13903,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046232,2223513.00
07/14/2017 11:30,2,6.773,ACTIVE,214.64,349.56,59.959,1500046203,"274151322000054","219011344069620",25.68,48.30,0,331.23,385.63,175.8,167.8,0.663,989534.2,989534.2,13767,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046233,2223514.00
07/14/2017 11:30,2,7.109,ACTIVE,217.80,361.89,59.954,1500046203,"201051344000867","219011344069620",27.77,36.30,0,332.73,408.18,200.0,191.1,0.915,761792.7,761792.7,13904,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046234,2223515.00
07/14/2017 11:30,2,6.908,ACTIVE,217.80,364.59,59.965,1500046203,"201051344001093","219011344069620",28.61,38.20,0,330.63,409.08,200.2,191.3,0.915,766053.2,766053.2,13898,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046235,2223516.00
07/14/2017 11:30,2,7.143,ACTIVE,218.48,364.29,59.970,1500046203,"201051344000900","219011344069620",28.37,31.80,0,336.04,410.88,205.3,196.2,0.941,783417.3,783417.3,13897,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046236,2223517.00
07/14/2017 11:30,2,6.998,ACTIVE,218.26,363.39,59.970,1500046203,"201051344000648","219011344069620",27.77,33.80,0,336.34,409.68,196.8,188.1,0.910,771028.4,771028.4,13871,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046237,2223518.00
07/14/2017 11:30,2,7.059,ACTIVE,218.48,361.89,59.970,1500046203,"201051344000569","219011344069620",28.25,33.00,0,335.74,409.98,201.9,192.9,0.932,785436.1,785436.1,13850,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046238,2223519.00
07/14/2017 11:30,2,7.008,ACTIVE,218.93,365.80,59.970,1500046203,"201051344000983","219011344069620",28.27,33.00,0,336.04,409.98,200.8,191.9,0.941,776061.9,776061.9,13878,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046239,2223520.00
07/14/2017 11:30,2,7.029,ACTIVE,218.93,363.09,59.938,1500046203,"201051344001158","219011344069620",27.71,36.00,0,336.34,408.78,197.2,188.5,0.915,760700.7,760700.7,13878,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046240,2223521.00
07/14/2017 11:30,2,7.094,ACTIVE,218.71,364.59,59.965,1500046203,"201051344000576","219011344069620",27.99,31.30,0,335.74,409.98,201.1,192.2,0.941,775231.4,775231.4,13881,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046241,2223522.00
07/14/2017 11:30,2,6.727,ACTIVE,214.19,348.36,59.965,1500046203,"274151322000087","219011344069620",26.88,55.80,0,330.93,385.63,182.9,174.7,0.694,963813.2,963813.2,13974,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500046242,2223523.00
07/14/2017 11:45,2,7.277,ACTIVE,218.71,361.89,59.922,1500047103,"201051344000645","219011344069620",27.75,34.80,0,336.34,410.28,204.4,195.4,0.932,774224.7,774224.7,13862,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047104,2223524.00
07/14/2017 11:45,2,6.955,ACTIVE,214.64,347.16,59.965,1500047103,"274151322000085","219011344069620",24.99,49.80,0,331.53,384.73,175.8,167.8,0.672,984995.6,984995.6,13776,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047105,2223525.00
07/14/2017 11:45,2,7.301,ACTIVE,217.80,363.09,59.959,1500047103,"201051344000633","219011344069620",27.35,40.20,0,336.04,409.68,202.0,193.1,0.963,761106.2,761106.2,13911,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047106,2223526.00
07/14/2017 11:45,2,7.316,ACTIVE,219.16,361.59,59.965,1500047103,"201051344000469","219011344069620",27.93,32.40,0,334.84,412.38,206.9,197.7,0.959,764658.7,764658.7,13884,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047107,2223527.00
07/14/2017 11:45,2,7.225,ACTIVE,216.67,361.29,59.928,1500047103,"201051344000646","219011344069620",27.19,42.80,0,329.73,404.27,198.8,190.0,0.941,759567.8,759567.8,13876,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047108,2223528.00
07/14/2017 11:45,2,7.059,ACTIVE,214.64,373.31,59.959,1500047103,"274151322000052","219011344069620",26.84,55.80,0,318.00,422.60,191.8,183.2,0.756,1024600.7,1024600.7,13783,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047108,2223529.00
07/14/2017 11:45,2,7.330,ACTIVE,218.26,363.69,59.981,1500047103,"201051344000585","219011344069620",27.21,41.50,0,336.34,409.38,202.0,193.0,0.941,772684.8,772684.8,13874,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047109,2223530.00
07/14/2017 11:45,2,7.242,ACTIVE,216.22,360.08,59.965,1500047103,"201051344001230","219011344069620",27.55,42.50,0,329.73,404.57,201.9,192.9,0.955,764100.4,764100.4,13901,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047110,2223531.00
07/14/2017 11:45,2,7.209,ACTIVE,218.03,361.59,59.954,1500047103,"201051344000582","219011344069620",27.27,37.50,0,336.64,409.98,199.1,190.2,0.919,753371.6,753371.6,13867,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047111,2223532.00
07/14/2017 11:45,2,7.215,ACTIVE,216.67,359.48,59.970,1500047103,"201051344000955","219011344069620",27.37,41.00,0,330.93,403.67,200.0,191.1,0.946,773094.5,773094.5,13886,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047112,2223533.00
07/14/2017 11:45,2,4.807,ACTIVE,214.64,411.78,59.954,1500047103,"274151322000094","219011344069620",37.13,50.80,0,371.81,462.28,181.5,173.3,0.703,844106.8,844106.8,14127,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047113,2223534.00
07/14/2017 11:45,2,7.340,ACTIVE,219.16,364.59,59.965,1500047103,"201051344000579","219011344069620",27.21,40.00,0,336.34,409.98,202.3,193.3,0.928,782864.5,782864.5,13873,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047114,2223535.00
07/14/2017 11:45,2,7.236,ACTIVE,216.67,361.59,59.959,1500047103,"201051344000890","219011344069620",27.37,44.30,0,330.93,403.97,200.4,191.5,0.924,767122.4,767122.4,13886,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047115,2223536.00
07/14/2017 11:45,2,7.219,ACTIVE,217.58,362.49,59.965,1500047103,"201051344000438","219011344069620",27.31,40.60,0,336.64,408.78,199.6,190.8,0.946,769607.9,769607.9,13871,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047116,2223537.00
07/14/2017 11:45,2,7.057,ACTIVE,216.67,354.67,59.959,1500047103,"201051344000417","219011344069620",17.93,42.80,0,333.63,382.93,128.1,121.7,0.614,695274.4,695274.4,13904,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047117,2223538.00
07/14/2017 11:45,2,7.014,ALERT,213.96,355.28,59.954,1500047103,"274151322000083","219011344069620",26.72,54.30,0,298.77,388.04,189.8,181.3,0.756,1014251.3,1014251.3,13790,0,0,0,L,1151911521,0,122.23,123.14,0002,42,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047119,2223539.00
07/14/2017 11:45,2,7.432,ACTIVE,215.32,376.62,59.954,1500047103,"274151322000076","219011344069620",27.39,57.30,0,328.82,402.16,206.2,197.1,0.818,1082352.5,1082352.5,13794,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047120,2223540.00
07/14/2017 11:45,2,7.307,ACTIVE,217.80,361.89,59.959,1500047103,"201051344000868","219011344069620",27.83,33.30,0,336.04,411.18,205.9,196.8,0.941,763062.2,763062.2,13888,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047120,2223541.00
07/14/2017 11:45,2,7.377,ACTIVE,213.96,373.31,59.959,1500047103,"274151322000095","219011344069620",27.25,54.00,0,318.00,459.87,203.7,194.7,0.787,1071907.8,1071907.8,13806,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047121,2223542.00
07/14/2017 11:45,2,7.334,ACTIVE,219.16,359.18,59.965,1500047103,"201051344000988","219011344069620",17.95,32.80,0,337.54,389.24,133.2,126.7,0.619,667719.8,667719.8,13873,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047122,2223543.00
07/14/2017 11:45,2,7.314,ACTIVE,217.58,360.99,59.954,1500047103,"201051344001025","219011344069620",27.47,43.00,0,336.64,409.38,203.4,194.4,0.915,769909.4,769909.4,13876,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047123,2223544.00
07/14/2017 11:45,2,7.201,ACTIVE,218.93,364.89,59.965,1500047103,"201051344000458","219011344069620",27.95,35.20,0,336.34,410.88,203.8,194.7,0.959,774483.8,774483.8,13859,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047124,2223545.00
07/14/2017 11:45,2,7.262,ACTIVE,219.84,366.70,59.959,1500047103,"201051344000853","219011344069620",28.11,33.80,0,335.44,410.88,206.6,197.5,0.972,775578.8,775578.8,13874,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047125,2223546.00
07/14/2017 11:45,2,7.230,ACTIVE,216.45,360.69,59.954,1500047103,"201051344000685","219011344069620",27.41,39.30,0,331.23,404.27,200.6,191.7,0.963,769454.3,769454.3,13901,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047126,2223547.00
07/14/2017 11:45,2,7.203,ACTIVE,217.80,362.79,59.975,1500047103,"201051344000917","219011344069620",27.57,37.80,0,336.04,408.78,201.1,192.2,0.950,766113.0,766113.0,13890,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047127,2223548.00
07/14/2017 11:45,2,7.201,ACTIVE,216.67,361.29,59.970,1500047103,"201051344001145","219011344069620",27.47,37.00,0,331.83,404.27,200.3,191.4,0.919,774113.8,774113.8,13883,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047128,2223549.00
07/14/2017 11:45,2,7.379,ACTIVE,218.26,364.59,59.959,1500047103,"201051344000651","219011344069620",26.92,39.00,0,337.54,409.38,201.1,192.2,0.915,762932.5,762932.5,13879,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047129,2223550.00
07/14/2017 11:45,2,6.980,ACTIVE,214.41,374.81,59.959,1500047103,"274151322000088","219011344069620",26.42,50.80,0,330.03,386.83,186.7,178.3,0.712,972934.0,972934.0,13785,0,0,0,L,1151911521,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047129,2223551.00
07/14/2017 11:45,2,4.666,ACTIVE,215.32,412.08,59.970,1500047103,"274151322000068","219011344069620",37.87,52.30,0,379.02,450.86,179.6,171.4,0.694,844775.8,844775.8,14140,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047130,2223552.00
07/14/2017 11:45,2,7.227,ACTIVE,217.58,359.78,59.965,1500047103,"201051344001135","219011344069620",27.29,39.80,0,333.03,408.18,199.6,190.7,0.924,758417.9,758417.9,13861,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047131,2223553.00
07/14/2017 11:45,2,7.363,ACTIVE,217.13,363.39,59.981,1500047103,"201051344000594","219011344069620",27.14,46.40,0,330.33,409.38,202.3,193.3,0.937,777653.2,777653.2,13872,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047132,2223554.00
07/14/2017 11:45,2,7.361,ACTIVE,218.03,362.79,59.954,1500047103,"201051344001203","219011344069620",27.49,41.80,0,337.84,410.88,205.1,196.0,0.955,768045.1,768045.1,13904,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047133,2223555.00
07/14/2017 11:45,2,6.969,ACTIVE,214.64,362.79,59.970,1500047103,"274151322000054","219011344069620",25.41,50.40,0,330.63,386.23,179.3,171.2,0.685,989576.5,989576.5,13768,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047134,2223556.00
