ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 11:45,2,7.311,ACTIVE,218.03,361.59,59.959,1500047103,"201051344000867","219011344069620",27.55,37.50,0,337.24,409.68,204.0,195.0,0.928,761841.1,761841.1,13905,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047135,2223557.00
07/14/2017 11:45,2,7.258,ACTIVE,218.26,362.19,59.975,1500047103,"201051344001093","219011344069620",27.75,39.00,0,336.64,411.18,203.9,194.9,0.932,766101.6,766101.6,13899,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047136,2223558.00
07/14/2017 11:45,2,7.371,ACTIVE,218.71,362.79,59.970,1500047103,"201051344000900","219011344069620",28.15,32.80,0,335.14,412.38,210.0,200.7,0.955,783467.1,783467.1,13898,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047137,2223559.00
07/14/2017 11:45,2,7.135,ACTIVE,218.48,360.69,59.970,1500047103,"201051344000648","219011344069620",27.85,35.20,0,336.04,411.18,201.3,192.4,0.928,771076.1,771076.1,13872,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047138,2223560.00
07/14/2017 11:45,2,7.281,ACTIVE,218.93,364.29,59.965,1500047103,"201051344000569","219011344069620",27.95,34.80,0,336.04,412.08,206.1,197.0,0.959,785485.1,785485.1,13851,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047139,2223561.00
07/14/2017 11:45,2,7.252,ACTIVE,219.16,363.99,59.975,1500047103,"201051344000983","219011344069620",27.99,35.00,0,335.44,411.48,205.6,196.5,0.986,776110.6,776110.6,13879,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047139,2223562.00
07/14/2017 11:45,2,7.326,ACTIVE,219.16,364.89,59.981,1500047103,"201051344001158","219011344069620",27.12,37.50,0,335.74,409.68,201.2,192.3,0.910,760748.4,760748.4,13879,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047140,2223563.00
07/14/2017 11:45,2,7.246,ACTIVE,218.93,364.29,59.975,1500047103,"201051344000576","219011344069620",28.03,33.30,0,335.44,412.08,205.5,196.4,0.941,775280.1,775280.1,13882,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047141,2223564.00
07/14/2017 11:45,2,6.986,ACTIVE,214.87,351.07,59.944,1500047103,"274151322000087","219011344069620",26.44,59.00,0,327.92,391.94,186.9,178.5,0.712,963857.3,963857.3,13975,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500047142,2223565.00
07/14/2017 12:00,2,7.625,ACTIVE,219.61,365.80,59.975,1500048003,"201051344000645","219011344069620",27.45,36.00,0,324.32,427.41,211.9,202.6,0.968,774274.3,774274.3,13863,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048004,2223566.00
07/14/2017 12:00,2,7.176,ACTIVE,215.32,354.67,60.018,1500048003,"274151322000085","219011344069620",24.75,52.00,0,330.63,385.33,179.8,171.6,0.689,985037.9,985037.9,13777,0,0,0,L,1151911521,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048005,2223567.00
07/14/2017 12:00,2,7.570,ACTIVE,218.71,367.60,59.981,1500048003,"201051344000633","219011344069620",27.31,42.50,0,336.04,411.18,209.4,200.2,0.994,761155.2,761155.2,13912,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048006,2223568.00
07/14/2017 12:00,2,7.572,ACTIVE,220.06,367.60,59.986,1500048003,"201051344000469","219011344069620",28.05,32.80,0,335.14,413.89,215.0,205.6,1.003,764708.9,764708.9,13885,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048007,2223569.00
07/14/2017 12:00,2,7.463,ACTIVE,217.35,362.49,59.991,1500048003,"201051344000646","219011344069620",27.10,44.80,0,331.53,410.58,204.8,195.7,0.963,759615.7,759615.7,13877,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048008,2223570.00
07/14/2017 12:00,2,7.277,ACTIVE,215.32,357.68,59.991,1500048003,"274151322000052","219011344069620",26.66,56.80,0,330.33,388.94,196.3,187.5,0.738,1024646.9,1024646.9,13784,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048009,2223571.00
07/14/2017 12:00,2,7.504,ACTIVE,218.71,366.10,59.986,1500048003,"201051344000585","219011344069620",27.49,43.00,0,336.64,410.58,208.8,199.6,0.986,772733.6,772733.6,13875,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048010,2223572.00
07/14/2017 12:00,2,7.410,ACTIVE,217.13,359.48,59.965,1500048003,"201051344001230","219011344069620",27.67,44.00,0,330.33,406.37,207.6,198.4,0.972,764149.0,764149.0,13902,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048011,2223573.00
07/14/2017 12:00,2,7.447,ACTIVE,218.93,363.39,59.981,1500048003,"201051344000582","219011344069620",27.19,39.00,0,336.94,411.78,205.1,196.0,0.937,753419.6,753419.6,13868,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048011,2223574.00
07/14/2017 12:00,2,7.477,ACTIVE,217.80,363.09,59.986,1500048003,"201051344000955","219011344069620",27.14,43.00,0,331.83,409.68,205.6,196.5,0.977,773142.8,773142.8,13887,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048012,2223575.00
07/14/2017 12:00,2,4.941,ACTIVE,215.32,418.09,59.986,1500048003,"274151322000094","219011344069620",37.13,52.30,0,380.22,451.46,185.2,176.8,0.720,844150.4,844150.4,14128,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048013,2223576.00
07/14/2017 12:00,2,7.557,ACTIVE,219.84,363.09,59.986,1500048003,"201051344000579","219011344069620",27.33,42.30,0,336.04,411.78,209.1,199.9,0.959,782913.5,782913.5,13874,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048014,2223577.00
07/14/2017 12:00,2,7.543,ACTIVE,217.13,362.19,59.975,1500048003,"201051344000890","219011344069620",27.00,46.20,0,330.93,410.58,206.2,197.1,0.950,767170.7,767170.7,13887,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048015,2223578.00
07/14/2017 12:00,2,7.486,ACTIVE,218.26,363.69,59.959,1500048003,"201051344000438","219011344069620",27.02,42.80,0,336.94,411.48,204.6,195.6,0.955,769656.0,769656.0,13872,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048016,2223579.00
07/14/2017 12:00,2,7.252,ACTIVE,217.58,354.97,60.002,1500048003,"201051344000417","219011344069620",17.89,44.50,0,335.14,386.23,131.3,124.8,0.623,695305.0,695305.0,13905,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048017,2223580.00
07/14/2017 12:00,2,7.238,ACTIVE,214.41,350.77,59.991,1500048003,"274151322000083","219011344069620",26.56,56.80,0,330.03,389.24,194.6,185.9,0.800,1014297.1,1014297.1,13792,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048018,2223581.00
07/14/2017 12:00,2,7.717,ACTIVE,216.22,374.21,59.991,1500048003,"274151322000076","219011344069620",27.02,59.50,0,330.03,393.75,211.0,201.7,0.818,1082402.2,1082402.2,13795,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048019,2223582.00
07/14/2017 12:00,2,7.668,ACTIVE,218.48,366.10,59.965,1500048003,"201051344000868","219011344069620",27.55,34.50,0,336.04,413.59,213.9,204.6,0.994,763112.2,763112.2,13889,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048020,2223583.00
07/14/2017 12:00,2,7.646,ACTIVE,214.87,373.91,59.986,1500048003,"274151322000095","219011344069620",27.10,55.30,0,329.73,392.55,209.8,200.5,0.800,1071957.0,1071957.0,13807,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048021,2223584.00
07/14/2017 12:00,2,7.627,ACTIVE,220.06,360.38,60.012,1500048003,"201051344000988","219011344069620",17.91,34.00,0,337.24,390.44,138.4,131.7,0.645,667752.0,667752.0,13874,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048022,2223585.00
07/14/2017 12:00,2,7.641,ACTIVE,218.48,364.29,59.981,1500048003,"201051344001025","219011344069620",27.15,44.00,0,336.94,411.78,210.1,200.9,0.946,769958.5,769958.5,13877,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048022,2223586.00
07/14/2017 12:00,2,7.549,ACTIVE,220.06,364.59,59.991,1500048003,"201051344000458","219011344069620",27.69,36.50,0,336.34,412.68,211.6,202.3,0.990,774533.2,774533.2,13860,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048023,2223587.00
07/14/2017 12:00,2,7.492,ACTIVE,220.29,368.20,59.996,1500048003,"201051344000853","219011344069620",28.41,35.20,0,336.04,416.59,215.4,206.0,0.999,775629.0,775629.0,13875,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048024,2223588.00
07/14/2017 12:00,2,7.521,ACTIVE,217.13,360.69,59.991,1500048003,"201051344000685","219011344069620",27.12,40.80,0,333.03,409.98,206.4,197.3,0.999,769502.6,769502.6,13902,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048025,2223589.00
07/14/2017 12:00,2,7.469,ACTIVE,218.48,364.29,59.996,1500048003,"201051344000917","219011344069620",27.47,39.00,0,325.82,416.29,207.9,198.7,0.981,766161.6,766161.6,13891,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048026,2223590.00
07/14/2017 12:00,2,7.426,ACTIVE,217.35,361.59,59.991,1500048003,"201051344001145","219011344069620",27.35,38.80,0,333.03,410.28,205.7,196.6,0.946,774162.1,774162.1,13884,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048027,2223591.00
07/14/2017 12:00,2,7.502,ACTIVE,218.93,364.29,59.996,1500048003,"201051344000651","219011344069620",27.29,40.40,0,336.64,410.88,207.3,198.2,0.963,762981.0,762981.0,13880,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048028,2223592.00
07/14/2017 12:00,2,7.201,ACTIVE,214.87,357.08,59.975,1500048003,"274151322000088","219011344069620",26.16,53.00,0,330.03,388.34,190.7,182.1,0.725,972978.9,972978.9,13786,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048029,2223593.00
07/14/2017 12:00,2,4.910,ACTIVE,215.77,413.59,59.981,1500048003,"274151322000068","219011344069620",37.15,54.30,0,379.32,445.75,183.9,175.5,0.716,844819.2,844819.2,14141,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048030,2223594.00
07/14/2017 12:00,2,7.496,ACTIVE,218.48,362.79,59.986,1500048003,"201051344001135","219011344069620",27.14,41.00,0,337.54,410.88,206.0,196.9,0.946,758466.1,758466.1,13862,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048031,2223595.00
07/14/2017 12:00,2,7.596,ACTIVE,217.80,364.29,60.002,1500048003,"201051344000594","219011344069620",27.29,47.50,0,329.43,412.08,209.8,200.5,0.972,777702.3,777702.3,13873,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048032,2223596.00
07/14/2017 12:00,2,7.609,ACTIVE,217.35,360.99,60.012,1500048003,"201051344001203","219011344069620",27.43,42.80,0,336.04,412.08,211.3,202.0,0.994,768094.6,768094.6,13905,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048033,2223597.00
07/14/2017 12:00,2,7.143,ACTIVE,214.19,363.69,59.991,1500048003,"274151322000054","219011344069620",25.29,51.50,0,330.63,387.14,182.8,174.5,0.689,989619.5,989619.5,13769,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048034,2223598.00
07/14/2017 12:00,2,7.574,ACTIVE,218.03,362.49,59.996,1500048003,"201051344000867","219011344069620",27.63,39.00,0,336.34,412.38,211.8,202.5,0.968,761890.7,761890.7,13906,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048035,2223599.00
07/14/2017 12:00,2,7.482,ACTIVE,217.80,363.69,60.002,1500048003,"201051344001093","219011344069620",27.81,41.00,0,332.13,412.38,210.9,201.6,0.968,766150.8,766150.8,13900,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048036,2223600.00
07/14/2017 12:00,2,7.586,ACTIVE,219.39,366.10,59.970,1500048003,"201051344000900","219011344069620",28.39,33.80,0,335.14,414.49,218.1,208.6,0.994,783518.1,783518.1,13899,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048037,2223601.00
07/14/2017 12:00,2,7.512,ACTIVE,219.61,366.70,59.996,1500048003,"201051344000648","219011344069620",27.43,35.80,0,336.34,412.68,208.6,199.4,0.955,771124.9,771124.9,13873,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048038,2223602.00
07/14/2017 12:00,2,7.564,ALERT,219.61,366.40,59.991,1500048003,"201051344000569","219011344069620",28.05,35.20,0,307.78,420.80,214.7,205.3,1.003,785535.2,785535.2,13852,0,0,0,L,1122011218,0,124.49,125.17,0002,30,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048039,2223603.00
07/14/2017 12:00,2,7.521,ACTIVE,220.06,369.40,59.996,1500048003,"201051344000983","219011344069620",28.07,35.40,0,335.14,413.29,213.8,204.5,0.999,776160.6,776160.6,13880,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048040,2223604.00
07/14/2017 12:00,2,7.508,ACTIVE,220.06,364.89,60.023,1500048003,"201051344001158","219011344069620",27.45,39.00,0,335.14,411.18,208.8,199.7,0.972,760797.3,760797.3,13880,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048041,2223605.00
07/14/2017 12:00,2,7.492,ACTIVE,220.06,366.40,60.002,1500048003,"201051344000576","219011344069620",28.17,33.80,0,318.30,435.83,213.7,204.3,0.986,775330.1,775330.1,13883,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048042,2223606.00
07/14/2017 12:00,2,7.148,ACTIVE,215.09,350.17,59.986,1500048003,"274151322000087","219011344069620",26.54,60.80,0,330.63,388.34,192.2,183.6,0.734,963902.5,963902.5,13976,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048043,2223607.00
07/14/2017 12:15,2,7.699,ACTIVE,220.06,367.00,59.986,1500048903,"201051344000645","219011344069620",27.81,36.30,0,335.44,412.98,216.7,207.2,0.981,774325.5,774325.5,13864,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048904,2223608.00
07/14/2017 12:15,2,7.389,ACTIVE,215.32,353.77,59.959,1500048903,"274151322000085","219011344069620",24.75,52.80,0,331.83,386.83,185.2,176.9,0.720,985081.2,985081.2,13778,0,0,0,L,1151911521,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048905,2223609.00
07/14/2017 12:15,2,7.689,ACTIVE,218.93,365.49,59.975,1500048903,"201051344000633","219011344069620",27.51,43.40,0,334.84,412.98,214.1,204.8,1.003,761205.8,761205.8,13913,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048906,2223610.00
07/14/2017 12:15,2,7.771,ACTIVE,220.52,367.00,59.959,1500048903,"201051344000469","219011344069620",28.01,32.60,0,334.54,415.09,220.4,210.8,1.030,764760.8,764760.8,13886,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048907,2223611.00
07/14/2017 12:15,2,7.736,ACTIVE,218.03,363.39,59.981,1500048903,"201051344000646","219011344069620",27.04,45.50,0,330.63,413.29,211.8,202.5,0.999,759665.3,759665.3,13878,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048908,2223612.00
07/14/2017 12:15,2,7.436,ACTIVE,215.54,378.12,59.975,1500048903,"274151322000052","219011344069620",26.90,59.00,0,330.03,391.34,202.4,193.5,0.795,1024694.4,1024694.4,13785,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048909,2223613.00
07/14/2017 12:15,2,7.811,ACTIVE,219.39,366.10,59.975,1500048903,"201051344000585","219011344069620",27.27,43.00,0,335.44,412.68,215.6,206.2,0.999,772784.2,772784.2,13876,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048910,2223614.00
07/14/2017 12:15,2,7.701,ACTIVE,217.35,363.39,59.991,1500048903,"201051344001230","219011344069620",27.51,43.80,0,329.13,410.28,214.4,205.0,0.999,764199.3,764199.3,13903,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048911,2223615.00
07/14/2017 12:15,2,7.697,ACTIVE,219.39,366.70,59.986,1500048903,"201051344000582","219011344069620",27.23,39.50,0,334.84,413.89,212.3,203.0,0.963,753469.3,753469.3,13869,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048912,2223616.00
07/14/2017 12:15,2,7.795,ACTIVE,218.03,365.49,59.981,1500048903,"201051344000955","219011344069620",26.92,43.40,0,333.33,412.08,212.4,203.1,1.003,773192.6,773192.6,13888,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048913,2223617.00
07/14/2017 12:15,2,5.014,ACTIVE,215.54,415.09,59.986,1500048903,"274151322000094","219011344069620",37.95,53.00,0,382.63,451.16,192.4,183.8,0.742,844195.4,844195.4,14129,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048914,2223618.00
07/14/2017 12:15,2,7.801,ACTIVE,220.52,367.60,59.996,1500048903,"201051344000579","219011344069620",27.15,42.80,0,335.44,412.68,214.5,205.1,0.986,782964.0,782964.0,13875,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048915,2223619.00
07/14/2017 12:15,2,7.734,ACTIVE,217.80,363.99,59.975,1500048903,"201051344000890","219011344069620",27.25,46.20,0,333.63,412.68,213.3,204.0,0.972,767220.8,767220.8,13888,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048916,2223620.00
07/14/2017 12:15,2,7.689,ACTIVE,218.71,365.19,59.996,1500048903,"201051344000438","219011344069620",27.17,43.00,0,336.64,413.89,211.5,202.2,0.981,769705.7,769705.7,13873,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048917,2223621.00
07/14/2017 12:15,2,7.492,ACTIVE,217.80,355.88,60.007,1500048903,"201051344000417","219011344069620",17.89,45.00,0,337.54,388.34,135.7,129.1,0.641,695336.7,695336.7,13906,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048918,2223622.00
07/14/2017 12:15,2,7.439,ACTIVE,214.64,376.31,59.981,1500048903,"274151322000083","219011344069620",26.68,58.80,0,330.03,390.44,200.8,191.9,0.800,1014344.2,1014344.2,13793,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048919,2223623.00
07/14/2017 12:15,2,7.910,ACTIVE,216.00,355.58,59.981,1500048903,"274151322000076","219011344069620",27.21,59.80,0,331.53,394.35,217.8,208.3,0.844,1082453.4,1082453.4,13796,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048920,2223624.00
07/14/2017 12:15,2,7.805,ACTIVE,218.93,365.19,60.012,1500048903,"201051344000868","219011344069620",27.75,35.60,0,335.74,415.09,219.2,209.7,0.990,763163.9,763163.9,13890,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048921,2223625.00
07/14/2017 12:15,2,7.830,ACTIVE,214.87,375.11,60.007,1500048903,"274151322000095","219011344069620",27.35,59.30,0,329.43,393.75,217.1,207.6,0.818,1072007.9,1072007.9,13808,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048922,2223626.00
07/14/2017 12:15,2,7.748,ACTIVE,220.29,360.69,59.996,1500048903,"201051344000988","219011344069620",18.03,34.30,0,337.84,391.34,141.5,134.6,0.645,667785.2,667785.2,13875,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048923,2223627.00
07/14/2017 12:15,2,7.844,ACTIVE,218.93,362.49,59.981,1500048903,"201051344001025","219011344069620",27.33,45.30,0,336.64,414.19,217.1,207.6,0.977,770009.5,770009.5,13878,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048924,2223628.00
07/14/2017 12:15,2,7.711,ACTIVE,220.52,366.40,59.986,1500048903,"201051344000458","219011344069620",27.69,36.80,0,335.74,413.59,216.2,206.7,1.012,774584.4,774584.4,13861,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048925,2223629.00
07/14/2017 12:15,2,7.650,ACTIVE,220.97,369.70,59.981,1500048903,"201051344000853","219011344069620",28.41,35.80,0,336.94,418.39,220.2,210.6,1.030,775681.0,775681.0,13876,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048926,2223630.00
07/14/2017 12:15,2,7.744,ACTIVE,217.58,362.79,59.991,1500048903,"201051344000685","219011344069620",27.21,40.80,0,333.03,412.68,213.6,204.2,1.025,769552.7,769552.7,13903,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048927,2223631.00
07/14/2017 12:15,2,7.598,ACTIVE,218.93,365.19,59.991,1500048903,"201051344000917","219011344069620",27.87,40.00,0,336.34,412.98,214.4,205.1,1.016,766212.0,766212.0,13892,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048927,2223632.00
07/14/2017 12:15,2,7.688,ACTIVE,217.80,362.49,59.981,1500048903,"201051344001145","219011344069620",27.29,39.30,0,336.64,412.68,212.6,203.3,0.968,774212.0,774212.0,13885,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048928,2223633.00
07/14/2017 12:15,2,7.791,ACTIVE,219.39,363.09,59.991,1500048903,"201051344000651","219011344069620",27.17,40.20,0,335.14,412.68,214.2,204.9,0.968,763031.3,763031.3,13881,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048929,2223634.00
07/14/2017 12:15,2,7.414,ACTIVE,215.09,362.49,60.007,1500048903,"274151322000088","219011344069620",26.24,53.80,0,330.93,389.84,196.9,188.1,0.747,973025.2,973025.2,13787,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048930,2223635.00
07/14/2017 12:15,2,5.000,ACTIVE,216.22,412.68,59.986,1500048903,"274151322000068","219011344069620",37.73,54.00,0,381.73,448.75,190.1,181.6,0.729,844864.0,844864.0,14142,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048931,2223636.00
07/14/2017 12:15,2,7.734,ACTIVE,218.71,364.89,59.986,1500048903,"201051344001135","219011344069620",27.19,41.50,0,336.64,412.68,212.9,203.6,0.977,758516.1,758516.1,13863,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048932,2223637.00
07/14/2017 12:15,2,7.846,ACTIVE,218.03,365.49,59.986,1500048903,"201051344000594","219011344069620",27.06,48.00,0,332.43,414.19,214.8,205.4,0.990,777753.0,777753.0,13874,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048933,2223638.00
07/14/2017 12:15,2,7.760,ACTIVE,219.16,365.19,59.986,1500048903,"201051344001203","219011344069620",27.77,43.40,0,335.74,414.19,218.2,208.6,0.999,768145.8,768145.8,13906,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048934,2223639.00
07/14/2017 12:15,2,7.383,ACTIVE,215.54,357.08,59.991,1500048903,"274151322000054","219011344069620",25.23,53.00,0,330.63,388.34,188.7,180.2,0.716,989663.8,989663.8,13770,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048935,2223640.00
07/14/2017 12:15,2,7.773,ACTIVE,219.16,364.59,59.986,1500048903,"201051344000867","219011344069620",27.57,40.00,0,335.44,413.59,217.1,207.6,1.008,761941.9,761941.9,13907,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048936,2223641.00
07/14/2017 12:15,2,7.686,ACTIVE,219.16,365.19,59.996,1500048903,"201051344001093","219011344069620",27.89,40.60,0,335.44,413.89,216.9,207.5,0.977,766201.8,766201.8,13901,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048937,2223642.00
07/14/2017 12:15,2,7.861,ACTIVE,219.84,367.90,59.986,1500048903,"201051344000900","219011344069620",28.09,34.00,0,334.24,415.69,223.6,213.9,1.003,783570.8,783570.8,13900,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048937,2223643.00
07/14/2017 12:15,2,7.742,ACTIVE,219.61,365.49,60.007,1500048903,"201051344000648","219011344069620",27.25,36.80,0,335.44,414.19,213.7,204.3,0.986,771175.4,771175.4,13874,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048938,2223644.00
07/14/2017 12:15,2,7.715,ACTIVE,220.29,368.80,59.986,1500048903,"201051344000569","219011344069620",28.17,36.00,0,334.24,414.79,220.2,210.6,1.012,785587.0,785587.0,13854,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048939,2223645.00
07/14/2017 12:15,2,7.764,ACTIVE,220.52,367.60,59.991,1500048903,"201051344000983","219011344069620",27.83,36.30,0,334.84,415.09,218.7,209.2,1.021,776212.1,776212.1,13881,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048940,2223646.00
07/14/2017 12:15,2,7.887,ACTIVE,220.29,367.30,59.991,1500048903,"201051344001158","219011344069620",26.80,39.80,0,335.44,412.68,213.9,204.6,0.986,760847.7,760847.7,13881,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048941,2223647.00
07/14/2017 12:15,2,7.705,ACTIVE,220.29,369.10,59.996,1500048903,"201051344000576","219011344069620",28.07,34.00,0,335.14,416.89,219.0,209.4,1.008,775381.7,775381.7,13884,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048942,2223648.00
07/14/2017 12:15,2,7.404,ACTIVE,215.32,351.37,59.981,1500048903,"274151322000087","219011344069620",26.48,62.00,0,330.93,389.84,198.4,189.6,0.747,963949.1,963949.1,13977,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500048943,2223649.00
07/14/2017 12:30,2,7.957,ALERT,220.52,366.40,59.949,1500049803,"201051344000645","219011344069620",27.31,36.50,0,286.74,417.49,220.1,210.5,0.994,774377.6,774377.6,13865,0,0,0,L,1122011218,0,125.40,125.62,0002,32,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049805,2223650.00
07/14/2017 12:30,2,7.545,ACTIVE,215.32,370.30,59.949,1500049803,"274151322000085","219011344069620",24.43,53.00,0,330.93,387.74,186.6,178.2,0.707,985125.7,985125.7,13779,0,0,0,L,1151911521,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049806,2223651.00
07/14/2017 12:30,2,7.969,ACTIVE,219.39,364.29,59.949,1500049803,"201051344000633","219011344069620",26.98,43.60,0,334.54,413.59,217.8,208.3,1.030,761257.5,761257.5,13914,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049807,2223652.00
07/14/2017 12:30,2,8.002,ACTIVE,220.97,368.50,59.944,1500049803,"201051344000469","219011344069620",27.63,33.30,0,334.54,420.20,223.8,214.1,1.043,764814.0,764814.0,13887,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049808,2223653.00
07/14/2017 12:30,2,7.838,ACTIVE,218.48,365.80,59.944,1500049803,"201051344000646","219011344069620",26.94,46.20,0,335.74,414.49,213.9,204.5,1.016,759716.2,759716.2,13879,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049809,2223654.00
07/14/2017 12:30,2,7.590,ACTIVE,215.54,371.21,59.970,1500049803,"274151322000052","219011344069620",26.50,60.80,0,329.73,391.94,203.7,194.7,0.800,1024743.0,1024743.0,13786,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049810,2223655.00
07/14/2017 12:30,2,7.914,ACTIVE,219.84,364.89,59.954,1500049803,"201051344000585","219011344069620",27.27,43.80,0,334.54,412.68,218.3,208.8,1.012,772836.2,772836.2,13877,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049811,2223656.00
07/14/2017 12:30,2,7.826,ACTIVE,217.80,363.39,59.944,1500049803,"201051344001230","219011344069620",27.31,44.80,0,330.93,413.59,216.4,206.9,1.008,764251.0,764251.0,13904,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049812,2223657.00
07/14/2017 12:30,2,7.828,ACTIVE,219.84,365.19,59.959,1500049803,"201051344000582","219011344069620",27.10,40.00,0,334.54,414.19,214.8,205.4,0.972,753520.4,753520.4,13870,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049813,2223658.00
07/14/2017 12:30,2,7.947,ACTIVE,218.48,363.39,59.954,1500049803,"201051344000955","219011344069620",26.56,44.30,0,337.54,413.29,213.7,204.4,1.008,773243.6,773243.6,13889,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049814,2223659.00
07/14/2017 12:30,2,5.203,ACTIVE,215.54,410.58,59.949,1500049803,"274151322000094","219011344069620",37.15,54.50,0,384.13,449.65,195.0,186.3,0.751,844241.6,844241.6,14130,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049815,2223660.00
07/14/2017 12:30,2,7.990,ACTIVE,220.74,366.10,59.965,1500049803,"201051344000579","219011344069620",26.92,43.60,0,335.74,417.49,217.7,208.2,1.003,783015.8,783015.8,13876,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049815,2223661.00
07/14/2017 12:30,2,7.936,ACTIVE,218.03,364.29,59.965,1500049803,"201051344000890","219011344069620",26.82,47.50,0,337.54,414.19,215.4,206.0,0.986,767272.1,767272.1,13889,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049816,2223662.00
07/14/2017 12:30,2,7.838,ACTIVE,218.71,362.49,59.922,1500049803,"201051344000438","219011344069620",26.82,44.00,0,335.44,413.89,212.9,203.5,0.999,769756.5,769756.5,13874,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049817,2223663.00
07/14/2017 12:30,2,7.494,ACTIVE,218.26,356.18,59.965,1500049803,"201051344000417","219011344069620",17.97,45.30,0,337.54,390.14,136.4,129.7,0.641,695369.1,695369.1,13907,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049818,2223664.00
07/14/2017 12:30,2,7.578,ACTIVE,214.87,377.52,59.944,1500049803,"274151322000083","219011344069620",26.42,60.50,0,330.03,391.04,202.6,193.6,0.813,1014392.4,1014392.4,13794,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049819,2223665.00
07/14/2017 12:30,2,8.025,ACTIVE,216.00,363.09,59.959,1500049803,"274151322000076","219011344069620",27.00,61.70,0,331.23,400.06,219.2,209.7,0.849,1082505.7,1082505.7,13797,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049820,2223666.00
07/14/2017 12:30,2,7.998,ACTIVE,219.16,364.29,59.959,1500049803,"201051344000868","219011344069620",27.47,35.80,0,334.84,415.99,222.6,212.9,1.012,763216.9,763216.9,13891,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049821,2223667.00
07/14/2017 12:30,2,8.002,ACTIVE,215.09,351.37,59.959,1500049803,"274151322000095","219011344069620",27.02,62.00,0,329.13,394.95,218.8,209.2,0.818,1072059.9,1072059.9,13809,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049822,2223668.00
07/14/2017 12:30,2,7.947,ACTIVE,220.97,361.29,59.954,1500049803,"201051344000988","219011344069620",17.87,35.20,0,338.44,392.85,143.9,137.0,0.654,667819.2,667819.2,13876,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049823,2223669.00
07/14/2017 12:30,2,8.004,ACTIVE,219.39,366.10,59.965,1500049803,"201051344001025","219011344069620",27.08,45.50,0,335.44,414.79,219.5,209.9,0.986,770061.7,770061.7,13879,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049823,2223670.00
07/14/2017 12:30,2,7.898,ACTIVE,220.74,367.60,59.965,1500049803,"201051344000458","219011344069620",27.55,38.00,0,336.34,418.39,220.4,210.8,1.030,774636.6,774636.6,13862,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049824,2223671.00
07/14/2017 12:30,2,7.965,ALERT,221.42,367.00,59.954,1500049803,"201051344000853","219011344069620",27.79,36.30,0,294.26,421.10,224.0,214.2,1.039,775734.0,775734.0,13877,0,0,0,L,1122011218,0,125.85,125.62,0002,33,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049826,2223672.00
07/14/2017 12:30,2,7.912,ACTIVE,218.03,365.19,59.959,1500049803,"201051344000685","219011344069620",26.88,41.50,0,336.94,413.59,215.3,205.9,1.034,769604.0,769604.0,13904,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049827,2223673.00
07/14/2017 12:30,2,7.816,ACTIVE,219.39,363.99,59.949,1500049803,"201051344000917","219011344069620",27.45,40.40,0,335.14,413.59,217.2,207.7,1.016,766263.6,766263.6,13893,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049828,2223674.00
07/14/2017 12:30,2,7.842,ACTIVE,218.26,364.29,59.970,1500049803,"201051344001145","219011344069620",27.10,39.80,0,336.64,414.19,215.1,205.7,0.981,774263.2,774263.2,13886,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049829,2223675.00
07/14/2017 12:30,2,7.867,ACTIVE,219.39,365.80,60.007,1500049803,"201051344000651","219011344069620",27.19,41.30,0,335.14,412.98,216.6,207.2,0.981,763082.9,763082.9,13882,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049830,2223676.00
07/14/2017 12:30,2,7.508,ACTIVE,215.09,374.81,59.949,1500049803,"274151322000088","219011344069620",26.06,55.80,0,330.63,390.44,198.1,189.3,0.756,973072.4,973072.4,13788,0,0,0,L,1151911521,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049831,2223677.00
07/14/2017 12:30,2,5.102,ACTIVE,216.22,404.87,59.954,1500049803,"274151322000068","219011344069620",37.31,55.50,0,380.22,452.36,192.5,183.9,0.747,844909.8,844909.8,14143,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049832,2223678.00
07/14/2017 12:30,2,7.893,ACTIVE,219.39,365.49,59.959,1500049803,"201051344001135","219011344069620",26.92,42.00,0,336.04,413.29,214.9,205.5,0.981,758567.4,758567.4,13864,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049833,2223679.00
07/14/2017 12:30,2,7.955,ACTIVE,218.48,365.49,59.965,1500049803,"201051344000594","219011344069620",27.10,48.80,0,332.13,415.69,218.3,208.8,0.999,777804.9,777804.9,13875,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049834,2223680.00
07/14/2017 12:30,2,7.885,ACTIVE,219.84,366.10,59.965,1500049803,"201051344001203","219011344069620",27.63,44.30,0,336.04,414.79,220.8,211.2,1.025,768198.3,768198.3,13907,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049835,2223681.00
07/14/2017 12:30,2,7.535,ACTIVE,215.32,362.19,59.954,1500049803,"274151322000054","219011344069620",24.89,54.00,0,330.03,389.54,189.8,181.3,0.716,989709.1,989709.1,13771,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049835,2223682.00
07/14/2017 12:30,2,7.975,ACTIVE,219.61,363.39,59.954,1500049803,"201051344000867","219011344069620",27.31,40.40,0,335.74,414.79,220.5,210.9,0.999,761994.3,761994.3,13908,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049836,2223683.00
07/14/2017 12:30,2,7.768,ACTIVE,219.39,367.00,59.959,1500049803,"201051344001093","219011344069620",27.87,41.50,0,334.54,414.49,219.2,209.7,1.021,766254.0,766254.0,13902,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049837,2223684.00
07/14/2017 12:30,2,7.949,ALERT,220.29,365.80,59.959,1500049803,"201051344000900","219011344069620",28.15,34.30,0,278.33,427.41,226.4,216.6,1.016,783624.3,783624.3,13901,0,0,0,L,1122011218,0,125.17,125.17,0002,31,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049839,2223685.00
07/14/2017 12:30,2,7.777,ACTIVE,220.29,363.99,59.954,1500049803,"201051344000648","219011344069620",27.57,37.30,0,333.33,418.09,217.1,207.6,1.003,771227.1,771227.1,13875,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049840,2223686.00
07/14/2017 12:30,2,7.963,ACTIVE,220.52,365.49,59.944,1500049803,"201051344000569","219011344069620",27.67,36.80,0,334.54,419.00,223.1,213.4,1.003,785640.2,785640.2,13855,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049841,2223687.00
07/14/2017 12:30,2,7.959,ALERT,220.74,367.90,59.928,1500049803,"201051344000983","219011344069620",27.55,37.00,0,297.87,419.30,221.9,212.3,1.012,776264.8,776264.8,13882,0,0,0,L,1122011218,0,125.40,125.40,0002,34,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049843,2223688.00
07/14/2017 12:30,2,7.938,ACTIVE,220.74,366.40,59.949,1500049803,"201051344001158","219011344069620",27.04,40.20,0,333.63,417.49,217.4,207.9,0.990,760899.4,760899.4,13882,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049844,2223689.00
07/14/2017 12:30,2,7.828,ALERT,220.74,367.00,59.954,1500049803,"201051344000576","219011344069620",28.03,35.00,0,287.35,428.91,222.2,212.6,1.030,775434.5,775434.5,13885,0,0,0,L,1122011218,0,125.40,125.17,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049846,2223690.00
07/14/2017 12:30,2,7.525,ACTIVE,215.09,365.80,59.944,1500049803,"274151322000087","219011344069620",26.32,63.00,0,325.22,393.75,200.5,191.6,0.769,963996.9,963996.9,13978,0,0,0,L,1151911521,0,124.04,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500049847,2223691.00
07/14/2017 12:45,2,8.088,ACTIVE,220.52,366.40,59.970,1500050704,"201051344000645","219011344069620",27.00,37.80,0,335.14,414.79,221.1,211.4,1.003,774430.6,774430.6,13867,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050705,2223692.00
07/14/2017 12:45,2,7.674,ACTIVE,215.32,357.38,59.975,1500050704,"274151322000085","219011344069620",24.01,54.50,0,330.33,387.74,186.4,178.0,0.712,985170.3,985170.3,13780,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050706,2223693.00
07/14/2017 12:45,2,8.084,ACTIVE,219.61,367.30,59.965,1500050704,"201051344000633","219011344069620",26.72,44.80,0,334.24,414.19,218.6,209.1,1.025,761309.8,761309.8,13915,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050707,2223694.00
07/14/2017 12:45,2,8.078,ACTIVE,220.97,369.10,59.970,1500050704,"201051344000469","219011344069620",27.33,35.00,0,334.84,417.19,223.7,213.9,1.034,764867.6,764867.6,13888,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050708,2223695.00
07/14/2017 12:45,2,7.941,ACTIVE,218.26,361.89,59.970,1500050704,"201051344000646","219011344069620",26.58,46.40,0,335.44,415.09,213.7,204.4,1.016,759767.5,759767.5,13880,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050709,2223696.00
07/14/2017 12:45,2,7.775,ACTIVE,215.54,375.71,59.970,1500050704,"274151322000052","219011344069620",26.04,61.70,0,329.73,391.94,204.7,195.7,0.804,1024792.0,1024792.0,13787,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050710,2223697.00
07/14/2017 12:45,2,8.129,ACTIVE,219.84,365.19,59.965,1500050704,"201051344000585","219011344069620",26.52,45.30,0,334.24,413.29,218.2,208.7,1.012,772888.4,772888.4,13878,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050711,2223698.00
