ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 12:45,2,7.967,ACTIVE,217.80,363.39,60.002,1500050704,"201051344001230","219011344069620",26.94,46.40,0,332.13,414.49,217.3,207.8,1.012,764303.0,764303.0,13905,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050712,2223699.00
07/14/2017 12:45,2,7.994,ACTIVE,219.84,366.40,59.996,1500050704,"201051344000582","219011344069620",26.64,40.80,0,334.84,415.39,215.6,206.1,0.990,753571.9,753571.9,13871,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050712,2223700.00
07/14/2017 12:45,2,8.055,ACTIVE,218.48,364.89,59.965,1500050704,"201051344000955","219011344069620",26.24,45.80,0,336.34,413.89,213.9,204.6,1.008,773294.9,773294.9,13890,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050713,2223701.00
07/14/2017 12:45,2,5.227,ACTIVE,215.32,416.89,59.959,1500050704,"274151322000094","219011344069620",37.03,56.00,0,378.72,447.55,196.0,187.3,0.760,844288.2,844288.2,14131,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050714,2223702.00
07/14/2017 12:45,2,8.137,ACTIVE,220.97,367.30,59.938,1500050704,"201051344000579","219011344069620",26.48,45.50,0,335.74,417.19,218.2,208.7,1.003,783067.9,783067.9,13877,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050715,2223703.00
07/14/2017 12:45,2,8.039,ACTIVE,218.48,364.59,59.938,1500050704,"201051344000890","219011344069620",26.54,48.30,0,336.94,415.09,215.9,206.5,0.963,767323.8,767323.8,13890,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050716,2223704.00
07/14/2017 12:45,2,7.889,ACTIVE,219.16,367.60,59.986,1500050704,"201051344000438","219011344069620",26.72,45.30,0,335.74,414.49,213.5,204.1,1.008,769807.6,769807.6,13875,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050717,2223705.00
07/14/2017 12:45,2,7.496,ACTIVE,218.48,357.68,59.970,1500050704,"201051344000417","219011344069620",17.89,46.40,0,338.14,390.14,136.0,129.3,0.641,695401.7,695401.7,13908,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050718,2223706.00
07/14/2017 12:45,2,7.740,ACTIVE,214.64,369.70,59.975,1500050704,"274151322000083","219011344069620",26.06,61.70,0,329.73,392.25,204.2,195.1,0.818,1014441.0,1014441.0,13795,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050719,2223707.00
07/14/2017 12:45,2,8.201,ACTIVE,215.54,373.91,59.959,1500050704,"274151322000076","219011344069620",26.60,62.30,0,329.73,395.55,220.6,211.0,0.862,1082558.4,1082558.4,13798,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050720,2223708.00
07/14/2017 12:45,2,8.119,ACTIVE,219.39,364.29,59.970,1500050704,"201051344000868","219011344069620",27.19,37.50,0,335.44,416.59,223.5,213.8,1.021,763270.4,763270.4,13892,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050721,2223709.00
07/14/2017 12:45,2,8.184,ACTIVE,215.09,351.37,59.975,1500050704,"274151322000095","219011344069620",26.52,64.00,0,329.13,394.95,219.7,210.1,0.818,1072112.5,1072112.5,13810,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050722,2223710.00
07/14/2017 12:45,2,7.873,ACTIVE,221.19,361.89,59.975,1500050704,"201051344000988","219011344069620",17.89,36.00,0,337.84,393.15,142.6,135.7,0.650,667853.5,667853.5,13877,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050723,2223711.00
07/14/2017 12:45,2,8.109,ACTIVE,219.61,367.00,59.970,1500050704,"201051344001025","219011344069620",26.72,46.60,0,335.74,415.39,219.5,209.9,0.972,770114.2,770114.2,13880,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050723,2223712.00
07/14/2017 12:45,2,8.008,ACTIVE,220.97,367.60,59.965,1500050704,"201051344000458","219011344069620",27.23,39.00,0,331.83,420.20,220.7,211.1,1.025,774689.5,774689.5,13863,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050725,2223713.00
07/14/2017 12:45,2,8.184,ACTIVE,221.42,370.00,59.986,1500050704,"201051344000853","219011344069620",27.06,37.80,0,337.54,421.10,224.3,214.6,1.056,775787.8,775787.8,13879,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050726,2223714.00
07/14/2017 12:45,2,8.021,ACTIVE,218.03,364.29,59.970,1500050704,"201051344000685","219011344069620",26.62,42.50,0,337.24,414.49,216.1,206.6,1.034,769655.7,769655.7,13905,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050726,2223715.00
07/14/2017 12:45,2,8.102,ACTIVE,219.61,365.80,59.933,1500050704,"201051344000917","219011344069620",26.56,41.00,0,334.84,414.19,217.8,208.3,1.021,766315.8,766315.8,13894,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050727,2223716.00
07/14/2017 12:45,2,8.053,ACTIVE,218.26,366.10,60.002,1500050704,"201051344001145","219011344069620",26.46,41.50,0,336.34,414.19,215.7,206.3,0.981,774314.8,774314.8,13887,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050728,2223717.00
07/14/2017 12:45,2,7.949,ACTIVE,219.84,367.90,59.981,1500050704,"201051344000651","219011344069620",26.94,42.80,0,334.84,413.59,216.8,207.3,0.981,763134.8,763134.8,13883,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050729,2223718.00
07/14/2017 12:45,2,7.666,ACTIVE,215.09,354.07,59.965,1500050704,"274151322000088","219011344069620",25.66,56.50,0,330.33,390.74,199.1,190.3,0.751,973119.9,973119.9,13789,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050730,2223719.00
07/14/2017 12:45,2,5.189,ACTIVE,216.00,403.67,59.965,1500050704,"274151322000068","219011344069620",37.05,58.30,0,376.92,444.85,193.9,185.3,0.742,844956.0,844956.0,14144,0,0,0,L,1151911521,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050731,2223720.00
07/14/2017 12:45,2,8.035,ACTIVE,219.61,364.29,59.928,1500050704,"201051344001135","219011344069620",26.42,43.40,0,335.14,414.19,214.9,205.5,0.955,758618.9,758618.9,13865,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050732,2223721.00
07/14/2017 12:45,2,8.115,ACTIVE,218.71,367.90,59.996,1500050704,"201051344000594","219011344069620",26.64,49.80,0,335.44,415.99,218.8,209.3,0.986,777857.2,777857.2,13876,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050733,2223722.00
07/14/2017 12:45,2,7.934,ACTIVE,220.06,365.80,59.975,1500050704,"201051344001203","219011344069620",27.45,44.80,0,335.14,415.09,220.7,211.1,0.999,768251.2,768251.2,13908,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050734,2223723.00
07/14/2017 12:45,2,7.672,ACTIVE,215.09,356.18,59.965,1500050704,"274151322000054","219011344069620",24.45,56.50,0,329.73,389.24,189.8,181.3,0.742,989754.4,989754.4,13772,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050734,2223724.00
07/14/2017 12:45,2,8.162,ACTIVE,219.61,365.80,59.965,1500050704,"201051344000867","219011344069620",26.76,41.30,0,335.14,415.39,221.2,211.6,1.025,762047.2,762047.2,13909,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050735,2223725.00
07/14/2017 12:45,2,8.021,ACTIVE,219.84,366.10,59.959,1500050704,"201051344001093","219011344069620",27.08,42.00,0,334.84,415.09,219.7,210.1,1.003,766306.5,766306.5,13903,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050736,2223726.00
07/14/2017 12:45,2,8.121,ACTIVE,220.52,367.00,59.975,1500050704,"201051344000900","219011344069620",27.71,35.80,0,334.24,419.30,227.9,218.1,1.016,783678.7,783678.7,13903,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050737,2223727.00
07/14/2017 12:45,2,7.869,ACTIVE,220.29,366.10,59.981,1500050704,"201051344000648","219011344069620",27.35,38.80,0,335.14,415.39,217.9,208.4,0.990,771279.1,771279.1,13876,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050738,2223728.00
07/14/2017 12:45,2,8.057,ACTIVE,220.74,367.90,59.975,1500050704,"201051344000569","219011344069620",27.57,37.30,0,334.24,416.59,224.8,215.1,1.047,785693.7,785693.7,13856,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050739,2223729.00
07/14/2017 12:45,2,8.049,ACTIVE,220.97,369.40,59.991,1500050704,"201051344000983","219011344069620",27.35,38.00,0,330.63,419.30,222.9,213.3,1.034,776317.9,776317.9,13884,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050740,2223730.00
07/14/2017 12:45,2,8.139,ACTIVE,221.19,367.00,59.975,1500050704,"201051344001158","219011344069620",26.34,42.00,0,334.84,414.19,217.1,207.6,1.003,760951.3,760951.3,13883,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050741,2223731.00
07/14/2017 12:45,2,7.973,ACTIVE,220.74,369.70,59.970,1500050704,"201051344000576","219011344069620",27.63,36.30,0,335.14,420.80,223.0,213.3,1.025,775487.6,775487.6,13887,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050742,2223732.00
07/14/2017 12:45,2,7.705,ACTIVE,215.32,364.29,59.975,1500050704,"274151322000087","219011344069620",25.76,67.70,0,325.82,394.05,200.9,192.0,0.742,964044.7,964044.7,13979,0,0,0,L,1151911521,0,123.59,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500050743,2223733.00
07/14/2017 13:00,2,8.201,ACTIVE,220.29,367.30,59.949,1500051604,"201051344000645","219011344069620",26.62,39.50,0,335.74,415.09,221.1,211.4,0.999,774483.8,774483.8,13868,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051605,2223734.00
07/14/2017 13:00,2,7.699,ACTIVE,214.87,352.27,59.965,1500051604,"274151322000085","219011344069620",23.85,56.80,0,330.93,387.74,186.0,177.6,0.712,985215.0,985215.0,13781,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051606,2223735.00
07/14/2017 13:00,2,8.182,ACTIVE,219.39,366.10,59.965,1500051604,"201051344000633","219011344069620",26.42,46.60,0,334.54,415.09,218.7,209.2,1.030,761362.3,761362.3,13916,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051606,2223736.00
07/14/2017 13:00,2,8.201,ACTIVE,220.97,370.60,59.938,1500051604,"201051344000469","219011344069620",26.98,36.50,0,335.14,421.40,224.1,214.4,1.039,764921.5,764921.5,13889,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051607,2223737.00
07/14/2017 13:00,2,8.207,ACTIVE,218.48,366.40,59.970,1500051604,"201051344000646","219011344069620",25.72,48.30,0,336.04,414.79,213.7,204.3,1.008,759818.9,759818.9,13881,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051608,2223738.00
07/14/2017 13:00,2,7.842,ACTIVE,215.09,375.41,59.965,1500051604,"274151322000052","219011344069620",25.78,63.30,0,329.43,392.25,204.6,195.6,0.800,1024841.2,1024841.2,13788,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051609,2223739.00
07/14/2017 13:00,2,8.195,ACTIVE,219.61,367.00,59.981,1500051604,"201051344000585","219011344069620",26.42,46.00,0,334.54,413.89,219.2,209.6,1.003,772941.0,772941.0,13879,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051610,2223740.00
07/14/2017 13:00,2,8.086,ACTIVE,218.03,364.89,59.981,1500051604,"201051344001230","219011344069620",26.56,47.80,0,336.64,414.79,217.3,207.8,1.003,764355.2,764355.2,13906,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051611,2223741.00
07/14/2017 13:00,2,8.131,ACTIVE,219.61,366.70,59.970,1500051604,"201051344000582","219011344069620",26.18,42.30,0,334.54,415.39,215.5,206.1,0.986,753623.6,753623.6,13872,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051612,2223742.00
07/14/2017 13:00,2,8.188,ACTIVE,218.03,363.99,59.944,1500051604,"201051344000955","219011344069620",25.74,47.50,0,337.24,413.89,213.6,204.2,1.012,773346.3,773346.3,13891,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051613,2223743.00
07/14/2017 13:00,2,5.227,ACTIVE,214.87,416.89,59.954,1500051604,"274151322000094","219011344069620",37.01,56.50,0,375.71,444.85,195.7,186.9,0.756,844335.2,844335.2,14132,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051614,2223744.00
07/14/2017 13:00,2,8.162,ACTIVE,220.97,367.90,59.938,1500051604,"201051344000579","219011344069620",26.42,47.00,0,335.74,419.00,218.4,208.9,1.012,783120.3,783120.3,13878,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051615,2223745.00
07/14/2017 13:00,2,8.012,ACTIVE,218.26,364.89,60.007,1500051604,"201051344000890","219011344069620",26.64,50.00,0,336.64,414.79,216.1,206.6,0.990,767375.7,767375.7,13891,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051615,2223746.00
07/14/2017 13:00,2,8.010,ACTIVE,219.16,364.89,59.954,1500051604,"201051344000438","219011344069620",26.36,46.60,0,336.04,414.49,213.7,204.3,0.994,769858.9,769858.9,13876,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051616,2223747.00
07/14/2017 13:00,2,7.457,ACTIVE,218.48,357.38,59.954,1500051604,"201051344000417","219011344069620",17.89,47.30,0,338.14,390.44,135.0,128.4,0.628,695434.0,695434.0,13909,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051617,2223748.00
07/14/2017 13:00,2,7.836,ACTIVE,214.19,357.68,59.965,1500051604,"274151322000083","219011344069620",25.74,62.80,0,329.43,391.64,204.2,195.2,0.826,1014490.0,1014490.0,13796,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051618,2223749.00
07/14/2017 13:00,2,8.152,ACTIVE,215.54,369.40,59.965,1500051604,"274151322000076","219011344069620",26.70,64.80,0,331.23,395.55,220.4,210.8,0.866,1082611.3,1082611.3,13799,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051619,2223750.00
07/14/2017 13:00,2,8.197,ACTIVE,219.16,367.90,59.938,1500051604,"201051344000868","219011344069620",26.94,39.00,0,334.54,416.89,223.5,213.8,1.021,763324.0,763324.0,13893,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051620,2223751.00
07/14/2017 13:00,2,8.146,ACTIVE,214.41,354.37,59.975,1500051604,"274151322000095","219011344069620",26.66,67.70,0,328.82,394.65,220.0,210.4,0.826,1072165.3,1072165.3,13811,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051621,2223752.00
07/14/2017 13:00,2,7.762,ACTIVE,220.97,362.19,59.970,1500051604,"201051344000988","219011344069620",17.95,37.00,0,341.75,393.45,141.0,134.2,0.645,667887.6,667887.6,13878,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051622,2223753.00
07/14/2017 13:00,2,8.271,ACTIVE,219.84,364.29,59.933,1500051604,"201051344001025","219011344069620",26.30,47.80,0,335.44,415.69,220.3,210.8,0.955,770167.0,770167.0,13881,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051623,2223754.00
07/14/2017 13:00,2,8.127,ACTIVE,220.74,366.40,59.975,1500051604,"201051344000458","219011344069620",26.86,40.60,0,335.14,419.30,221.0,211.4,1.030,774742.5,774742.5,13864,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051624,2223755.00
07/14/2017 13:00,2,8.156,ACTIVE,221.19,370.30,59.970,1500051604,"201051344000853","219011344069620",27.27,38.80,0,342.05,421.70,225.1,215.3,1.047,775841.8,775841.8,13880,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051625,2223756.00
07/14/2017 13:00,2,8.074,ACTIVE,217.80,363.99,59.975,1500051604,"201051344000685","219011344069620",26.48,43.60,0,337.24,414.19,216.5,207.0,1.043,769707.6,769707.6,13906,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051626,2223757.00
07/14/2017 13:00,2,8.180,ACTIVE,219.39,365.19,59.970,1500051604,"201051344000917","219011344069620",26.32,42.80,0,334.84,414.49,217.9,208.4,1.021,766368.1,766368.1,13895,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051627,2223758.00
07/14/2017 13:00,2,8.023,ACTIVE,218.26,365.80,59.981,1500051604,"201051344001145","219011344069620",26.64,42.50,0,336.64,414.79,216.4,206.9,0.977,774366.6,774366.6,13888,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051628,2223759.00
07/14/2017 13:00,2,8.125,ACTIVE,220.06,367.30,59.970,1500051604,"201051344000651","219011344069620",26.40,43.80,0,334.24,413.59,217.2,207.7,0.981,763186.8,763186.8,13884,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051629,2223760.00
07/14/2017 13:00,2,7.713,ACTIVE,214.64,370.60,59.949,1500051604,"274151322000088","219011344069620",25.52,58.80,0,330.33,399.16,199.3,190.5,0.756,973167.7,973167.7,13790,0,0,0,L,1151911521,0,124.04,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051630,2223761.00
07/14/2017 13:00,2,5.270,ACTIVE,216.00,421.10,59.970,1500051604,"274151322000068","219011344069620",36.72,58.50,0,378.72,443.94,195.8,187.1,0.756,845002.7,845002.7,14145,0,0,0,L,1151911521,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051631,2223762.00
07/14/2017 13:00,2,8.055,ACTIVE,219.39,363.39,59.981,1500051604,"201051344001135","219011344069620",26.40,45.00,0,335.74,414.79,215.1,205.7,0.981,758670.5,758670.5,13866,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051631,2223763.00
07/14/2017 13:00,2,8.287,ACTIVE,218.71,366.10,59.970,1500051604,"201051344000594","219011344069620",26.10,50.60,0,335.74,416.29,219.0,209.5,1.008,777909.7,777909.7,13877,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051632,2223764.00
07/14/2017 13:00,2,8.238,ACTIVE,219.84,365.19,59.970,1500051604,"201051344001203","219011344069620",26.56,46.20,0,335.14,415.39,221.5,211.9,1.016,768304.3,768304.3,13909,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051633,2223765.00
07/14/2017 13:00,2,7.785,ACTIVE,214.87,374.51,59.965,1500051604,"274151322000054","219011344069620",24.13,58.80,0,330.33,402.77,190.1,181.6,0.720,989799.9,989799.9,13773,0,0,0,L,1151911521,0,123.81,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051634,2223766.00
07/14/2017 13:00,2,8.223,ACTIVE,219.61,367.00,59.949,1500051604,"201051344000867","219011344069620",26.60,43.40,0,334.84,415.09,221.4,211.8,1.012,762100.3,762100.3,13910,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051635,2223767.00
07/14/2017 13:00,2,8.066,ACTIVE,219.39,364.89,59.986,1500051604,"201051344001093","219011344069620",26.94,43.40,0,334.84,415.39,220.1,210.5,1.012,766359.3,766359.3,13904,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051636,2223768.00
07/14/2017 13:00,2,8.197,ACTIVE,220.29,368.20,59.981,1500051604,"201051344000900","219011344069620",27.59,37.00,0,333.63,420.80,229.1,219.2,1.039,783733.5,783733.5,13904,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051637,2223769.00
07/14/2017 13:00,2,8.121,ACTIVE,220.29,367.30,59.970,1500051604,"201051344000648","219011344069620",26.48,40.60,0,335.44,416.59,217.8,208.3,0.994,771331.4,771331.4,13877,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051638,2223770.00
07/14/2017 13:00,2,8.021,ACTIVE,220.52,366.70,59.970,1500051604,"201051344000569","219011344069620",27.75,39.00,0,333.63,419.90,225.6,215.8,1.047,785747.7,785747.7,13857,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051639,2223771.00
07/14/2017 13:00,2,8.037,ACTIVE,220.74,370.00,59.970,1500051604,"201051344000983","219011344069620",27.47,39.50,0,334.84,419.00,223.6,213.8,1.047,776371.5,776371.5,13885,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051640,2223772.00
07/14/2017 13:00,2,8.129,ACTIVE,220.74,368.20,59.975,1500051604,"201051344001158","219011344069620",26.40,43.40,0,335.44,416.29,217.2,207.7,0.994,761003.4,761003.4,13884,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051641,2223773.00
07/14/2017 13:00,2,8.027,ACTIVE,220.74,369.10,59.970,1500051604,"201051344000576","219011344069620",27.51,38.20,0,334.84,421.40,223.6,213.9,1.025,775541.2,775541.2,13888,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051642,2223774.00
07/14/2017 13:00,2,7.754,ACTIVE,215.09,361.89,59.965,1500051604,"274151322000087","219011344069620",25.66,69.70,0,324.62,393.15,201.4,192.5,0.765,964093.0,964093.0,13980,0,0,0,L,1151911521,0,123.36,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500051643,2223775.00
07/14/2017 13:15,2,8.240,ACTIVE,220.52,368.20,59.991,1500052503,"201051344000645","219011344069620",26.96,40.20,0,334.84,419.60,225.0,215.3,1.021,774537.2,774537.2,13869,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052504,2223776.00
07/14/2017 13:15,2,7.809,ACTIVE,215.09,367.30,59.965,1500052503,"274151322000085","219011344069620",23.82,59.00,0,330.63,387.14,188.1,179.7,0.725,985259.6,985259.6,13782,0,0,0,L,1151911521,0,124.04,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052505,2223777.00
07/14/2017 13:15,2,8.285,ACTIVE,219.39,365.49,59.975,1500052503,"201051344000633","219011344069620",26.50,48.30,0,334.24,414.49,222.2,212.6,1.047,761415.1,761415.1,13917,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052506,2223778.00
07/14/2017 13:15,2,8.277,ACTIVE,221.19,369.70,59.986,1500052503,"201051344000469","219011344069620",27.27,37.00,0,334.84,422.00,228.7,218.8,1.065,764975.6,764975.6,13890,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052507,2223779.00
07/14/2017 13:15,2,8.051,ACTIVE,218.26,363.39,60.007,1500052503,"201051344000646","219011344069620",26.76,49.30,0,335.44,415.69,218.2,208.7,1.016,759870.6,759870.6,13882,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052508,2223780.00
07/14/2017 13:15,2,7.926,ACTIVE,215.09,372.41,59.996,1500052503,"274151322000052","219011344069620",25.96,64.50,0,329.73,392.55,208.3,199.2,0.826,1024890.7,1024890.7,13789,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052509,2223781.00
07/14/2017 13:15,2,8.279,ACTIVE,219.84,367.00,59.981,1500052503,"201051344000585","219011344069620",26.78,46.40,0,334.54,414.19,224.5,214.8,1.039,772994.0,772994.0,13880,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052510,2223782.00
07/14/2017 13:15,2,8.100,ACTIVE,217.80,362.49,60.012,1500052503,"201051344001230","219011344069620",26.96,48.50,0,331.53,415.09,221.1,211.5,1.021,764407.7,764407.7,13907,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052511,2223783.00
07/14/2017 13:15,2,8.137,ACTIVE,219.84,367.30,60.002,1500052503,"201051344000582","219011344069620",26.56,44.30,0,334.54,415.39,218.8,209.2,0.994,753675.5,753675.5,13873,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052512,2223784.00
07/14/2017 13:15,2,8.139,ACTIVE,218.26,366.40,59.986,1500052503,"201051344000955","219011344069620",26.44,48.00,0,336.64,414.79,217.8,208.3,1.021,773398.0,773398.0,13892,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052513,2223785.00
07/14/2017 13:15,2,5.324,ACTIVE,215.09,401.86,59.975,1500052503,"274151322000094","219011344069620",36.98,58.80,0,376.62,446.95,198.0,189.2,0.765,844382.4,844382.4,14133,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052514,2223786.00
07/14/2017 13:15,2,8.191,ACTIVE,220.74,368.20,59.981,1500052503,"201051344000579","219011344069620",26.78,47.30,0,335.44,419.30,222.2,212.5,1.021,783173.0,783173.0,13879,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052514,2223787.00
07/14/2017 13:15,2,8.158,ACTIVE,218.26,364.59,59.944,1500052503,"201051344000890","219011344069620",26.58,50.40,0,336.64,415.39,219.4,209.8,1.016,767427.7,767427.7,13892,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052515,2223788.00
07/14/2017 13:15,2,8.072,ACTIVE,219.16,364.29,59.986,1500052503,"201051344000438","219011344069620",26.56,47.50,0,335.74,415.09,217.1,207.6,1.012,769910.6,769910.6,13877,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052516,2223789.00
07/14/2017 13:15,2,7.621,ACTIVE,218.26,356.78,59.970,1500052503,"201051344000417","219011344069620",17.89,48.30,0,337.84,390.74,138.2,131.4,0.645,695466.6,695466.6,13910,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052517,2223790.00
07/14/2017 13:15,2,7.920,ACTIVE,214.19,378.12,59.954,1500052503,"274151322000083","219011344069620",25.92,64.80,0,329.43,392.25,207.8,198.7,0.835,1014539.4,1014539.4,13797,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052518,2223791.00
07/14/2017 13:15,2,8.291,ACTIVE,215.32,380.82,59.965,1500052503,"274151322000076","219011344069620",26.74,65.70,0,331.53,395.85,224.4,214.7,0.875,1082664.7,1082664.7,13800,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052519,2223792.00
07/14/2017 13:15,2,8.328,ACTIVE,219.16,367.00,59.970,1500052503,"201051344000868","219011344069620",27.02,39.00,0,334.54,417.19,227.9,218.0,1.030,763378.0,763378.0,13894,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052520,2223793.00
07/14/2017 13:15,2,8.266,ACTIVE,214.41,352.27,59.959,1500052503,"274151322000095","219011344069620",26.76,67.70,0,328.22,395.55,223.8,214.1,0.835,1072218.4,1072218.4,13812,0,0,0,L,1151911521,0,123.59,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052521,2223794.00
07/14/2017 13:15,2,8.006,ACTIVE,220.97,362.79,59.954,1500052503,"201051344000988","219011344069620",17.89,38.60,0,341.75,396.45,145.2,138.2,0.676,667921.7,667921.7,13879,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052522,2223795.00
07/14/2017 13:15,2,8.229,ACTIVE,219.39,366.10,59.981,1500052503,"201051344001025","219011344069620",27.02,47.80,0,335.14,416.89,224.9,215.1,0.986,770220.2,770220.2,13882,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052523,2223796.00
07/14/2017 13:15,2,8.141,ACTIVE,220.97,369.70,59.975,1500052503,"201051344000458","219011344069620",27.37,40.60,0,336.04,419.90,225.6,215.8,1.056,774795.9,774795.9,13865,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052523,2223797.00
07/14/2017 13:15,2,8.289,ACTIVE,221.19,371.21,59.975,1500052503,"201051344000853","219011344069620",27.35,38.60,0,340.85,422.60,229.6,219.7,1.069,775896.2,775896.2,13881,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052524,2223798.00
07/14/2017 13:15,2,8.186,ACTIVE,218.03,364.29,59.981,1500052503,"201051344000685","219011344069620",26.52,44.80,0,336.64,414.79,219.8,210.2,1.047,769759.9,769759.9,13907,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052525,2223799.00
07/14/2017 13:15,2,8.070,ACTIVE,219.39,367.30,59.970,1500052503,"201051344000917","219011344069620",27.14,43.80,0,335.14,414.79,221.8,212.1,1.043,766420.7,766420.7,13896,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052526,2223800.00
07/14/2017 13:15,2,8.078,ACTIVE,218.26,364.89,59.975,1500052503,"201051344001145","219011344069620",26.92,43.40,0,336.34,415.39,219.9,210.3,1.021,774418.8,774418.8,13889,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052527,2223801.00
07/14/2017 13:15,2,8.199,ACTIVE,220.06,367.30,59.954,1500052503,"201051344000651","219011344069620",26.60,45.00,0,335.14,414.19,220.9,211.3,0.999,763239.2,763239.2,13885,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052528,2223802.00
07/14/2017 13:15,2,7.799,ACTIVE,214.64,373.01,59.975,1500052503,"274151322000088","219011344069620",25.70,60.30,0,330.33,392.85,202.9,193.9,0.769,973215.7,973215.7,13791,0,0,0,L,1151911521,0,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052529,2223803.00
07/14/2017 13:15,2,5.432,ACTIVE,215.54,391.94,59.970,1500052503,"274151322000068","219011344069620",35.78,59.80,0,374.21,445.15,197.1,188.3,0.760,845049.6,845049.6,14146,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052530,2223804.00
07/14/2017 13:15,2,8.115,ACTIVE,219.39,366.10,59.970,1500052503,"201051344001135","219011344069620",26.74,45.30,0,335.14,414.79,219.7,210.1,0.999,758722.6,758722.6,13867,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052531,2223805.00
07/14/2017 13:15,2,8.281,ACTIVE,218.48,365.49,59.975,1500052503,"201051344000594","219011344069620",26.54,51.50,0,334.84,416.59,222.6,213.0,1.034,777962.6,777962.6,13878,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052532,2223806.00
07/14/2017 13:15,2,8.262,ACTIVE,219.61,364.59,59.970,1500052503,"201051344001203","219011344069620",26.94,46.80,0,335.44,416.29,225.4,215.6,1.039,768357.6,768357.6,13910,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052532,2223807.00
07/14/2017 13:15,2,7.846,ACTIVE,215.09,352.57,59.965,1500052503,"274151322000054","219011344069620",24.35,59.50,0,329.73,389.54,193.4,184.7,0.734,989845.6,989845.6,13774,0,0,0,L,1151911521,0,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052533,2223808.00
07/14/2017 13:15,2,8.213,ACTIVE,219.84,366.40,59.970,1500052503,"201051344000867","219011344069620",27.06,44.00,0,334.24,415.69,224.9,215.2,1.012,762153.7,762153.7,13911,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052534,2223809.00
07/14/2017 13:15,2,8.076,ACTIVE,219.61,366.10,59.981,1500052503,"201051344001093","219011344069620",27.27,44.80,0,333.33,415.69,223.1,213.4,1.021,766412.2,766412.2,13905,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052535,2223810.00
07/14/2017 13:15,2,8.346,ACTIVE,220.52,370.00,59.975,1500052503,"201051344000900","219011344069620",27.51,37.00,0,333.93,422.00,232.3,222.3,1.039,783788.7,783788.7,13905,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052536,2223811.00
07/14/2017 13:15,2,8.180,ACTIVE,220.29,367.90,59.981,1500052503,"201051344000648","219011344069620",26.72,40.80,0,335.44,419.30,221.3,211.6,1.021,771384.0,771384.0,13878,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052537,2223812.00
07/14/2017 13:15,2,8.205,ACTIVE,220.52,370.30,59.970,1500052503,"201051344000569","219011344069620",27.67,39.30,0,334.54,421.10,229.9,220.0,1.065,785802.0,785802.0,13858,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052538,2223813.00
07/14/2017 13:15,2,8.109,ACTIVE,220.97,368.50,60.007,1500052503,"201051344000983","219011344069620",27.73,39.50,0,334.84,420.50,227.6,217.8,1.061,776425.5,776425.5,13886,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052539,2223814.00
07/14/2017 13:15,2,8.293,ACTIVE,220.97,369.40,59.981,1500052503,"201051344001158","219011344069620",26.32,44.50,0,335.74,418.39,221.0,211.4,1.012,761055.8,761055.8,13885,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052540,2223815.00
07/14/2017 13:15,2,8.244,ACTIVE,220.52,369.40,59.970,1500052503,"201051344000576","219011344069620",27.17,37.50,0,335.74,421.40,227.0,217.1,1.056,775595.1,775595.1,13889,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052541,2223816.00
07/14/2017 13:15,2,7.840,ACTIVE,214.87,375.71,59.996,1500052503,"274151322000087","219011344069620",25.78,71.30,0,326.72,394.05,204.5,195.5,0.769,964141.5,964141.5,13981,0,0,0,L,1151911521,0,123.59,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500052542,2223817.00
07/14/2017 13:30,2,8.262,ACTIVE,220.74,367.90,59.975,1500053403,"201051344000645","219011344069620",26.86,41.00,0,336.94,419.60,224.7,214.9,1.025,774590.9,774590.9,13870,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053405,2223818.00
07/14/2017 13:30,2,7.834,ALERT,215.54,356.18,59.970,1500053403,"274151322000085","219011344069620",24.01,59.00,0,299.67,388.04,190.6,182.0,0.729,985304.7,985304.7,13783,0,0,0,L,1151911521,0,124.27,123.81,0002,53,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053407,2223819.00
07/14/2017 13:30,2,8.221,ACTIVE,219.84,366.70,59.970,1500053403,"201051344000633","219011344069620",26.76,48.00,0,333.93,415.09,222.7,213.0,1.052,761468.4,761468.4,13918,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053408,2223820.00
07/14/2017 13:30,2,8.215,ACTIVE,221.19,368.80,59.970,1500053403,"201051344000469","219011344069620",27.33,36.80,0,336.94,422.30,227.5,217.6,1.056,765030.4,765030.4,13891,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053408,2223821.00
07/14/2017 13:30,2,8.174,ACTIVE,218.48,364.89,59.965,1500053403,"201051344000646","219011344069620",26.54,48.50,0,335.14,416.59,219.8,210.2,1.021,759923.1,759923.1,13883,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053409,2223822.00
07/14/2017 13:30,2,7.961,ACTIVE,215.54,353.47,59.981,1500053403,"274151322000052","219011344069620",26.12,65.00,0,329.73,392.85,210.4,201.1,0.826,1024940.7,1024940.7,13790,0,0,0,L,1151911521,0,123.36,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053410,2223823.00
07/14/2017 13:30,2,8.303,ACTIVE,220.29,368.50,59.986,1500053403,"201051344000585","219011344069620",26.74,46.40,0,334.24,415.09,224.7,215.0,1.043,773047.9,773047.9,13881,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053411,2223824.00
07/14/2017 13:30,2,8.121,ACTIVE,218.26,363.99,59.975,1500053403,"201051344001230","219011344069620",27.15,47.00,0,335.44,416.29,223.3,213.6,1.052,764460.8,764460.8,13908,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053412,2223825.00
07/14/2017 13:30,2,8.102,ACTIVE,220.06,366.70,59.933,1500053403,"201051344000582","219011344069620",26.98,43.20,0,334.24,415.69,221.1,211.4,0.981,753728.1,753728.1,13874,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053413,2223826.00
07/14/2017 13:30,2,8.201,ACTIVE,218.71,365.80,60.002,1500053403,"201051344000955","219011344069620",26.46,47.50,0,337.24,415.99,219.7,210.1,1.025,773450.3,773450.3,13893,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053414,2223827.00
07/14/2017 13:30,2,5.383,ACTIVE,215.32,402.77,59.986,1500053403,"274151322000094","219011344069620",37.01,59.30,0,371.81,449.05,200.8,191.9,0.769,844430.2,844430.2,14134,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053415,2223828.00
07/14/2017 13:30,2,8.232,ACTIVE,221.19,369.10,59.981,1500053403,"201051344000579","219011344069620",26.72,47.80,0,336.04,419.90,222.8,213.1,1.025,783226.3,783226.3,13880,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053416,2223829.00
07/14/2017 13:30,2,8.291,ACTIVE,218.48,366.70,59.986,1500053403,"201051344000890","219011344069620",26.36,50.80,0,336.64,415.99,221.4,211.8,0.981,767480.5,767480.5,13893,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053417,2223830.00
07/14/2017 13:30,2,8.051,ACTIVE,219.39,365.49,59.970,1500053403,"201051344000438","219011344069620",26.90,47.80,0,335.14,415.99,219.5,209.9,1.021,769962.7,769962.7,13878,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053418,2223831.00
07/14/2017 13:30,2,7.705,ACTIVE,218.71,358.28,59.970,1500053403,"201051344000417","219011344069620",17.93,48.00,0,338.14,391.04,139.7,132.9,0.663,695499.7,695499.7,13911,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053419,2223832.00
07/14/2017 13:30,2,7.992,ACTIVE,214.64,367.00,59.970,1500053403,"274151322000083","219011344069620",25.96,65.30,0,329.43,392.85,210.0,200.7,0.862,1014589.3,1014589.3,13798,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053420,2223833.00
07/14/2017 13:30,2,8.336,ACTIVE,216.00,382.33,59.975,1500053403,"274151322000076","219011344069620",26.80,66.70,0,331.23,396.75,226.2,216.4,0.893,1082718.5,1082718.5,13801,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053420,2223834.00
07/14/2017 13:30,2,8.350,ACTIVE,219.61,364.89,59.986,1500053403,"201051344000868","219011344069620",26.78,39.80,0,334.54,417.79,226.4,216.6,1.021,763432.6,763432.6,13895,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053421,2223835.00
07/14/2017 13:30,2,8.439,ACTIVE,214.87,366.10,59.991,1500053403,"274151322000095","219011344069620",26.42,69.70,0,328.52,395.55,225.8,216.0,0.853,1072272.1,1072272.1,13813,0,0,0,L,1151911521,0,123.81,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053422,2223836.00
07/14/2017 13:30,2,7.922,ACTIVE,221.19,362.49,59.970,1500053403,"201051344000988","219011344069620",17.93,38.60,0,342.35,396.75,143.9,136.9,0.663,667956.3,667956.3,13880,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053423,2223837.00
07/14/2017 13:30,2,8.393,ACTIVE,219.61,368.50,59.975,1500053403,"201051344001025","219011344069620",26.50,48.80,0,334.54,417.49,225.1,215.4,1.003,770274.2,770274.2,13883,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053424,2223838.00
07/14/2017 13:30,2,8.285,ACTIVE,220.97,369.10,59.975,1500053403,"201051344000458","219011344069620",26.70,41.80,0,337.54,420.80,224.2,214.5,1.043,774849.9,774849.9,13866,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053425,2223839.00
07/14/2017 13:30,2,8.316,ACTIVE,221.64,371.81,59.975,1500053403,"201051344000853","219011344069620",27.06,39.50,0,341.75,422.90,227.8,218.0,1.056,775951.1,775951.1,13882,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053426,2223840.00
