ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 13:30,2,8.264,ACTIVE,218.26,367.00,59.981,1500053403,"201051344000685","219011344069620",26.62,45.30,0,336.64,415.69,222.8,213.1,1.069,769812.8,769812.8,13908,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053427,2223841.00
07/14/2017 13:30,2,8.264,ACTIVE,219.84,367.00,59.975,1500053403,"201051344000917","219011344069620",26.80,43.80,0,334.24,415.69,224.4,214.6,1.056,766474.1,766474.1,13897,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053428,2223842.00
07/14/2017 13:30,2,8.074,ACTIVE,218.48,364.29,59.991,1500053403,"201051344001145","219011344069620",27.27,43.40,0,335.44,416.29,222.9,213.2,1.039,774471.8,774471.8,13890,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053429,2223843.00
07/14/2017 13:30,2,8.281,ACTIVE,220.29,367.00,59.959,1500053403,"201051344000651","219011344069620",26.56,45.30,0,334.54,414.79,222.6,212.9,1.008,763292.3,763292.3,13886,0,0,0,L,1122011218,0,126.30,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053430,2223844.00
07/14/2017 13:30,2,7.875,ACTIVE,215.32,364.59,59.965,1500053403,"274151322000088","219011344069620",25.64,61.00,0,330.33,391.64,204.6,195.5,0.782,973264.4,973264.4,13792,0,0,0,L,1151911521,0,124.27,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053431,2223845.00
07/14/2017 13:30,2,5.348,ACTIVE,216.22,417.49,59.970,1500053403,"274151322000068","219011344069620",37.01,60.80,0,372.41,445.45,201.3,192.4,0.773,845097.0,845097.0,14147,0,0,0,L,1151911521,0,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053431,2223846.00
07/14/2017 13:30,2,8.316,ACTIVE,219.61,366.40,59.986,1500053403,"201051344001135","219011344069620",26.20,45.30,0,334.84,415.99,220.6,211.0,1.003,758775.4,758775.4,13868,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053432,2223847.00
07/14/2017 13:30,2,8.193,ACTIVE,218.93,366.10,59.981,1500053403,"201051344000594","219011344069620",26.94,52.50,0,334.24,417.49,223.4,213.7,1.030,778016.1,778016.1,13879,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053433,2223848.00
07/14/2017 13:30,2,8.322,ACTIVE,220.06,368.50,59.975,1500053403,"201051344001203","219011344069620",26.86,47.30,0,335.74,416.59,226.3,216.5,1.047,768411.7,768411.7,13911,0,0,0,L,1122011218,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053434,2223849.00
07/14/2017 13:30,2,7.863,ACTIVE,215.09,360.08,59.975,1500053403,"274151322000054","219011344069620",24.45,59.30,0,329.73,390.14,194.8,186.1,0.738,989892.1,989892.1,13775,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053435,2223850.00
07/14/2017 13:30,2,8.383,ACTIVE,220.06,367.90,59.986,1500053403,"201051344000867","219011344069620",26.42,45.00,0,334.54,416.59,224.4,214.6,1.012,762207.7,762207.7,13912,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053436,2223851.00
07/14/2017 13:30,2,8.088,ACTIVE,219.84,368.50,59.970,1500053403,"201051344001093","219011344069620",27.35,44.50,0,333.93,416.29,224.1,214.4,1.030,766465.8,766465.8,13906,0,0,0,L,1122011218,0,125.62,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053437,2223852.00
07/14/2017 13:30,2,8.307,ACTIVE,220.74,368.50,59.949,1500053403,"201051344000900","219011344069620",27.43,38.00,0,333.93,422.30,230.8,220.9,1.039,783844.3,783844.3,13906,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053438,2223853.00
07/14/2017 13:30,2,8.150,ACTIVE,220.52,369.10,59.981,1500053403,"201051344000648","219011344069620",26.74,42.00,0,335.44,419.90,220.8,211.2,1.012,771437.0,771437.0,13879,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053439,2223854.00
07/14/2017 13:30,2,8.203,ACTIVE,220.97,368.80,59.991,1500053403,"201051344000569","219011344069620",27.33,39.30,0,334.54,421.70,227.1,217.3,1.043,785856.9,785856.9,13859,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053440,2223855.00
07/14/2017 13:30,2,8.213,ACTIVE,220.97,369.10,59.965,1500053403,"201051344000983","219011344069620",27.14,40.60,0,335.74,421.70,225.7,215.9,1.052,776480.0,776480.0,13887,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053441,2223856.00
07/14/2017 13:30,2,8.320,ACTIVE,220.97,368.80,59.959,1500053403,"201051344001158","219011344069620",26.16,44.00,0,336.94,421.70,220.5,210.9,1.012,761108.8,761108.8,13886,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053442,2223857.00
07/14/2017 13:30,2,8.137,ACTIVE,220.97,369.10,59.981,1500053403,"201051344000576","219011344069620",27.35,38.60,0,336.64,422.00,225.4,215.6,1.030,775649.4,775649.4,13890,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053443,2223858.00
07/14/2017 13:30,2,7.830,ACTIVE,215.09,376.01,59.975,1500053403,"274151322000087","219011344069620",26.02,72.00,0,325.52,394.05,206.3,197.2,0.782,964190.7,964190.7,13982,0,0,0,L,1151911521,0,123.81,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500053444,2223859.00
07/14/2017 13:45,2,8.234,ACTIVE,220.74,368.20,59.933,1500054303,"201051344000645","219011344069620",27.17,41.00,0,334.54,419.60,226.5,216.7,0.999,774644.4,774644.4,13871,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054304,2223860.00
07/14/2017 13:45,2,7.857,ALERT,215.09,356.48,59.954,1500054303,"274151322000085","219011344069620",23.85,59.00,0,298.17,388.04,189.8,181.3,0.720,985349.6,985349.6,13785,0,0,0,L,1151911521,0,124.04,123.59,0002,54,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054306,2223861.00
07/14/2017 13:45,2,8.258,ACTIVE,219.61,366.40,59.954,1500054303,"201051344000633","219011344069620",26.80,48.80,0,327.32,436.73,224.1,214.4,1.061,761521.4,761521.4,13919,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054307,2223862.00
07/14/2017 13:45,2,8.367,ACTIVE,221.19,368.20,59.928,1500054303,"201051344000469","219011344069620",27.17,38.00,0,335.44,422.00,230.2,220.3,1.065,765084.7,765084.7,13892,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054308,2223863.00
07/14/2017 13:45,2,8.145,ACTIVE,218.48,363.69,59.975,1500054303,"201051344000646","219011344069620",26.68,49.50,0,335.14,415.99,220.0,210.4,1.043,759975.3,759975.3,13884,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054309,2223864.00
07/14/2017 13:45,2,7.980,ACTIVE,215.32,373.91,59.986,1500054303,"274151322000052","219011344069620",25.94,66.00,0,328.82,393.45,209.7,200.5,0.813,1024990.7,1024990.7,13791,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054310,2223865.00
07/14/2017 13:45,2,8.340,ACTIVE,220.06,366.40,59.986,1500054303,"201051344000585","219011344069620",26.74,47.30,0,334.84,415.69,225.7,215.9,1.047,773101.3,773101.3,13882,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054310,2223866.00
07/14/2017 13:45,2,8.039,ACTIVE,218.26,366.70,59.986,1500054303,"201051344001230","219011344069620",27.35,48.30,0,336.04,416.59,222.7,213.0,1.034,764513.8,764513.8,13909,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054311,2223867.00
07/14/2017 13:45,2,8.195,ACTIVE,219.84,367.90,59.981,1500054303,"201051344000582","219011344069620",26.62,44.50,0,334.24,416.29,221.0,211.4,1.003,753780.5,753780.5,13875,0,0,0,L,1122011218,0,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054312,2223868.00
07/14/2017 13:45,2,8.178,ACTIVE,218.71,363.69,59.996,1500054303,"201051344000955","219011344069620",26.50,48.50,0,337.24,416.29,219.3,209.7,1.039,773502.5,773502.5,13894,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054313,2223869.00
07/14/2017 13:45,2,5.236,ALERT,215.09,419.00,59.970,1500054303,"274151322000094","219011344069620",37.85,59.00,0,297.57,485.12,199.3,190.5,0.769,844477.9,844477.9,14135,0,0,0,L,1151911521,0,123.14,124.04,0002,51,0,0,0,0,0,0,1,1189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054315,2223870.00
07/14/2017 13:45,2,8.326,ACTIVE,221.19,367.90,59.981,1500054303,"201051344000579","219011344069620",26.50,48.50,0,327.32,437.63,223.4,213.7,1.034,783279.3,783279.3,13881,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054316,2223871.00
07/14/2017 13:45,2,8.254,ACTIVE,218.48,363.39,59.986,1500054303,"201051344000890","219011344069620",26.50,50.80,0,336.34,416.89,221.4,211.8,1.008,767533.1,767533.1,13894,0,0,0,L,1122011218,0,125.17,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054317,2223872.00
07/14/2017 13:45,2,8.199,ACTIVE,219.39,368.20,59.970,1500054303,"201051344000438","219011344069620",26.34,47.80,0,335.74,429.22,218.7,209.1,1.021,770014.9,770014.9,13879,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054318,2223873.00
07/14/2017 13:45,2,7.676,ACTIVE,218.71,356.78,59.965,1500054303,"201051344000417","219011344069620",17.89,48.30,0,338.14,391.34,139.0,132.3,0.654,695532.5,695532.5,13912,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054319,2223874.00
07/14/2017 13:45,2,7.990,ALERT,214.64,358.88,59.981,1500054303,"274151322000083","219011344069620",25.86,65.30,0,297.87,393.15,209.2,199.9,0.835,1014639.0,1014639.0,13799,0,0,0,L,1151911521,0,123.14,123.59,0002,52,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054320,2223875.00
07/14/2017 13:45,2,8.357,ACTIVE,215.77,375.71,59.975,1500054303,"274151322000076","219011344069620",26.60,67.30,0,329.73,396.45,225.2,215.4,0.879,1082772.4,1082772.4,13802,0,0,0,L,1151911521,0,123.81,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054321,2223876.00
07/14/2017 13:45,2,8.369,ACTIVE,219.39,367.60,59.933,1500054303,"201051344000868","219011344069620",27.04,39.80,0,334.54,418.09,229.1,219.2,1.021,763486.8,763486.8,13896,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054322,2223877.00
07/14/2017 13:45,2,8.365,ALERT,214.87,368.80,59.975,1500054303,"274151322000095","219011344069620",26.58,69.00,0,298.77,397.05,225.1,215.3,0.871,1072325.8,1072325.8,13814,0,0,0,L,1151911521,0,123.81,123.59,0002,55,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054324,2223878.00
07/14/2017 13:45,2,8.049,ACTIVE,221.19,361.29,59.996,1500054303,"201051344000988","219011344069620",17.89,39.00,0,341.45,396.75,145.9,138.9,0.672,667990.7,667990.7,13881,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054325,2223879.00
07/14/2017 13:45,2,8.203,ACTIVE,219.61,366.70,59.991,1500054303,"201051344001025","219011344069620",27.12,48.50,0,334.54,416.89,225.2,215.5,1.008,770327.9,770327.9,13884,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054326,2223880.00
07/14/2017 13:45,2,8.223,ACTIVE,220.97,368.20,59.938,1500054303,"201051344000458","219011344069620",27.21,41.80,0,335.74,421.10,226.6,216.8,1.056,774903.6,774903.6,13867,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054327,2223881.00
07/14/2017 13:45,2,8.262,ACTIVE,221.42,369.10,59.970,1500054303,"201051344000853","219011344069620",27.57,40.20,0,341.75,423.50,230.6,220.6,1.100,776005.8,776005.8,13883,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054328,2223882.00
07/14/2017 13:45,2,8.117,ACTIVE,218.26,365.19,59.928,1500054303,"201051344000685","219011344069620",26.96,45.30,0,336.34,424.41,221.5,211.9,1.065,769865.7,769865.7,13909,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054329,2223883.00
07/14/2017 13:45,2,8.262,ACTIVE,219.61,365.80,59.959,1500054303,"201051344000917","219011344069620",26.78,44.00,0,334.54,420.80,224.0,214.3,1.056,766527.4,766527.4,13898,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054330,2223884.00
07/14/2017 13:45,2,8.285,ACTIVE,218.48,364.89,59.912,1500054303,"201051344001145","219011344069620",26.46,44.00,0,335.14,416.29,222.0,212.3,1.025,774524.8,774524.8,13891,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054331,2223885.00
07/14/2017 13:45,2,8.377,ACTIVE,220.29,368.20,60.002,1500054303,"201051344000651","219011344069620",26.16,45.30,0,333.93,414.79,221.9,212.3,0.999,763345.3,763345.3,13887,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054331,2223886.00
07/14/2017 13:45,2,7.928,ACTIVE,214.87,352.57,59.991,1500054303,"274151322000088","219011344069620",25.41,61.30,0,329.73,391.64,203.8,194.8,0.773,973313.1,973313.1,13793,0,0,0,L,1151911521,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054332,2223887.00
07/14/2017 13:45,2,5.256,ACTIVE,216.00,422.30,59.975,1500054303,"274151322000068","219011344069620",37.31,61.00,0,376.92,446.95,197.9,189.1,0.756,845144.6,845144.6,14148,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054333,2223888.00
07/14/2017 13:45,2,8.303,ACTIVE,219.61,367.30,60.002,1500054303,"201051344001135","219011344069620",26.28,46.00,0,334.84,415.09,220.8,211.2,1.012,758828.0,758828.0,13869,0,0,0,L,1122011218,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054334,2223889.00
07/14/2017 13:45,2,8.314,ACTIVE,218.71,367.60,59.981,1500054303,"201051344000594","219011344069620",26.60,53.00,0,335.14,418.39,224.0,214.3,1.052,778069.5,778069.5,13880,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054335,2223890.00
07/14/2017 13:45,2,8.152,ACTIVE,220.06,367.30,60.018,1500054303,"201051344001203","219011344069620",27.37,47.30,0,335.44,422.00,225.9,216.1,1.056,768465.7,768465.7,13912,0,0,0,L,1122011218,0,126.07,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054336,2223891.00
07/14/2017 13:45,2,7.830,ACTIVE,214.87,373.01,59.928,1500054303,"274151322000054","219011344069620",24.51,60.30,0,324.32,403.07,194.2,185.5,0.738,989938.4,989938.4,13776,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054337,2223892.00
07/14/2017 13:45,2,8.201,ACTIVE,219.84,365.49,59.986,1500054303,"201051344000867","219011344069620",27.21,45.50,0,334.54,416.29,226.0,216.2,1.021,762261.5,762261.5,13913,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054338,2223893.00
07/14/2017 13:45,2,8.137,ACTIVE,220.06,366.10,59.965,1500054303,"201051344001093","219011344069620",27.21,44.80,0,334.24,425.01,224.2,214.5,1.021,766519.3,766519.3,13907,0,0,0,L,1122011218,0,125.62,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054339,2223894.00
07/14/2017 13:45,2,8.389,ACTIVE,220.52,367.60,59.944,1500054303,"201051344000900","219011344069620",27.49,38.00,0,334.54,422.60,233.6,223.5,1.056,783899.7,783899.7,13907,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054340,2223895.00
07/14/2017 13:45,2,8.100,ACTIVE,220.52,367.30,59.975,1500054303,"201051344000648","219011344069620",27.14,42.50,0,334.54,419.30,222.4,212.8,1.021,771489.9,771489.9,13880,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054341,2223896.00
07/14/2017 13:45,2,8.293,ACTIVE,220.74,368.50,59.996,1500054303,"201051344000569","219011344069620",27.39,39.80,0,334.54,421.70,230.0,220.1,1.052,785911.5,785911.5,13860,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054342,2223897.00
07/14/2017 13:45,2,8.275,ACTIVE,221.19,368.20,59.959,1500054303,"201051344000983","219011344069620",27.25,40.40,0,333.93,421.40,228.5,218.6,1.043,776534.3,776534.3,13888,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054343,2223898.00
07/14/2017 13:45,2,8.285,ACTIVE,220.97,367.90,60.023,1500054303,"201051344001158","219011344069620",26.44,44.80,0,328.52,427.11,222.0,212.3,1.021,761161.6,761161.6,13887,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054343,2223899.00
07/14/2017 13:45,2,8.189,ACTIVE,220.97,369.40,59.991,1500054303,"201051344000576","219011344069620",27.47,39.00,0,335.14,421.70,227.8,217.9,1.047,775703.6,775703.6,13891,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054344,2223900.00
07/14/2017 13:45,2,7.859,ALERT,215.09,376.92,59.981,1500054303,"274151322000087","219011344069620",25.88,73.00,0,296.66,394.05,205.9,196.9,0.769,964239.8,964239.8,13983,0,0,0,L,1151911521,0,123.81,123.81,0002,61,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500054346,2223901.00
07/14/2017 14:00,2,8.303,ACTIVE,220.74,367.00,60.018,1500055203,"201051344000645","219011344069620",26.48,42.50,0,335.74,419.60,222.6,212.9,1.012,774697.9,774697.9,13872,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055205,2223902.00
07/14/2017 14:00,2,7.793,ACTIVE,215.54,373.61,60.002,1500055203,"274151322000085","219011344069620",23.64,59.00,0,330.33,387.74,186.6,178.2,0.712,985394.6,985394.6,13787,0,0,0,L,1151911521,0,124.04,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055205,2223903.00
07/14/2017 14:00,2,8.268,ACTIVE,219.84,368.50,59.938,1500055203,"201051344000633","219011344069620",26.32,50.00,0,334.54,415.39,220.4,210.8,1.039,761574.4,761574.4,13920,0,0,0,L,1122011218,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055206,2223904.00
07/14/2017 14:00,2,8.221,ACTIVE,221.42,369.40,59.944,1500055203,"201051344000469","219011344069620",27.06,38.60,0,335.14,422.00,225.3,215.5,1.047,765138.8,765138.8,13893,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055207,2223905.00
07/14/2017 14:00,2,8.166,ACTIVE,218.26,365.49,59.917,1500055203,"201051344000646","219011344069620",26.06,49.30,0,333.63,419.00,215.6,206.2,1.034,760027.5,760027.5,13885,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055208,2223906.00
07/14/2017 14:00,2,7.986,ACTIVE,215.32,360.69,59.949,1500055203,"274151322000052","219011344069620",25.74,66.00,0,329.43,393.75,208.1,198.9,0.809,1025040.8,1025040.8,13792,0,0,0,L,1151911521,0,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055209,2223907.00
07/14/2017 14:00,2,8.307,ACTIVE,220.06,367.30,60.007,1500055203,"201051344000585","219011344069620",26.28,48.30,0,334.24,414.49,221.0,211.4,1.003,773154.7,773154.7,13883,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055210,2223908.00
07/14/2017 14:00,2,8.230,ACTIVE,218.03,365.80,59.949,1500055203,"201051344001230","219011344069620",26.20,48.50,0,335.74,416.29,218.2,208.7,1.021,764566.7,764566.7,13910,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055211,2223909.00
07/14/2017 14:00,2,8.164,ACTIVE,219.84,365.19,59.954,1500055203,"201051344000582","219011344069620",26.20,45.80,0,333.63,415.99,216.6,207.1,1.016,753832.9,753832.9,13876,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055212,2223910.00
07/14/2017 14:00,2,8.107,ACTIVE,218.48,362.49,59.970,1500055203,"201051344000955","219011344069620",26.18,48.80,0,336.94,415.69,214.9,205.5,0.990,773554.6,773554.6,13895,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055213,2223911.00
07/14/2017 14:00,2,8.191,ACTIVE,221.42,370.60,59.991,1500055203,"201051344000579","219011344069620",26.50,49.00,0,336.04,419.90,219.8,210.3,0.994,783332.3,783332.3,13882,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055215,2223912.00
07/14/2017 14:00,2,8.055,ACTIVE,218.26,362.49,59.991,1500055203,"201051344000890","219011344069620",26.54,51.00,0,336.04,415.99,216.2,206.8,0.986,767585.6,767585.6,13895,0,0,0,L,1122011218,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055216,2223913.00
07/14/2017 14:00,2,8.174,ACTIVE,219.39,367.30,59.991,1500055203,"201051344000438","219011344069620",26.04,49.00,0,335.44,416.29,215.4,206.0,0.994,770067.0,770067.0,13880,0,0,0,L,1122011218,0,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055217,2223914.00
07/14/2017 14:00,2,7.484,ACTIVE,218.48,356.48,59.996,1500055203,"201051344000417","219011344069620",17.87,48.00,0,338.14,392.55,135.3,128.7,0.632,695565.3,695565.3,13913,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055218,2223915.00
07/14/2017 14:00,2,7.975,ACTIVE,214.64,370.00,59.965,1500055203,"274151322000083","219011344069620",25.72,65.70,0,329.73,393.15,207.7,198.5,0.804,1014689.0,1014689.0,13801,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055219,2223916.00
07/14/2017 14:00,2,8.350,ACTIVE,215.77,379.92,59.949,1500055203,"274151322000076","219011344069620",26.44,66.30,0,329.73,396.75,223.4,213.7,0.884,1082826.2,1082826.2,13803,0,0,0,L,1151911521,0,123.59,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055219,2223917.00
07/14/2017 14:00,2,8.221,ACTIVE,219.39,368.20,59.986,1500055203,"201051344000868","219011344069620",27.02,40.20,0,334.24,417.79,224.9,215.1,1.008,763540.7,763540.7,13897,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055220,2223918.00
07/14/2017 14:00,2,8.295,ACTIVE,214.87,352.57,59.965,1500055203,"274151322000095","219011344069620",26.52,71.30,0,328.22,396.45,222.6,213.0,0.835,1072379.4,1072379.4,13816,0,0,0,L,1151911521,0,124.04,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055221,2223919.00
07/14/2017 14:00,2,7.844,ACTIVE,221.19,362.49,59.959,1500055203,"201051344000988","219011344069620",17.89,39.80,0,338.74,397.35,142.3,135.4,0.658,668024.6,668024.6,13882,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055222,2223920.00
07/14/2017 14:00,2,8.340,ACTIVE,219.61,367.00,59.970,1500055203,"201051344001025","219011344069620",26.20,49.80,0,318.30,430.72,221.2,211.6,0.986,770381.2,770381.2,13885,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055223,2223921.00
07/14/2017 14:00,2,8.283,ACTIVE,221.19,368.20,59.996,1500055203,"201051344000458","219011344069620",26.58,42.80,0,336.34,420.80,222.7,213.0,1.039,774957.0,774957.0,13868,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055224,2223922.00
07/14/2017 14:00,2,8.275,ACTIVE,221.64,370.30,60.012,1500055203,"201051344000853","219011344069620",27.08,40.80,0,341.75,422.60,226.8,217.0,1.052,776060.0,776060.0,13884,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055225,2223923.00
07/14/2017 14:00,2,8.240,ACTIVE,218.26,365.19,59.944,1500055203,"201051344000685","219011344069620",26.12,46.00,0,325.82,416.59,218.0,208.5,1.043,769918.4,769918.4,13910,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055226,2223924.00
07/14/2017 14:00,2,8.217,ACTIVE,219.61,368.50,59.970,1500055203,"201051344000917","219011344069620",26.40,44.50,0,334.54,415.99,219.6,210.0,1.030,766580.4,766580.4,13899,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055227,2223925.00
07/14/2017 14:00,2,8.111,ALERT,218.26,364.59,59.991,1500055203,"201051344001145","219011344069620",26.56,44.00,0,296.66,416.29,218.2,208.7,0.994,774577.3,774577.3,13892,0,0,0,L,1122011218,0,124.94,124.04,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055229,2223926.00
07/14/2017 14:00,2,8.146,ALERT,219.84,368.20,59.981,1500055203,"201051344000651","219011344069620",26.40,46.80,0,305.98,423.81,217.8,208.3,0.986,763397.6,763397.6,13888,0,0,0,L,1122011218,0,125.85,124.27,0002,43,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055230,2223927.00
07/14/2017 14:00,2,7.885,ACTIVE,215.09,376.92,59.981,1500055203,"274151322000088","219011344069620",25.15,61.30,0,329.13,391.64,200.8,191.9,0.756,973361.5,973361.5,13794,0,0,0,L,1151911521,0,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055231,2223928.00
07/14/2017 14:00,2,5.232,ACTIVE,216.00,409.98,59.981,1500055203,"274151322000068","219011344069620",37.15,60.50,0,373.61,446.35,196.1,187.3,0.747,845192.0,845192.0,14149,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055232,2223929.00
07/14/2017 14:00,2,8.111,ACTIVE,219.16,363.69,59.959,1500055203,"201051344001135","219011344069620",26.36,46.80,0,335.44,415.09,216.4,206.9,0.990,758880.3,758880.3,13870,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055233,2223930.00
07/14/2017 14:00,2,8.250,ACTIVE,218.71,366.70,59.991,1500055203,"201051344000594","219011344069620",26.46,53.30,0,334.54,417.79,220.9,211.3,1.008,778122.6,778122.6,13881,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055234,2223931.00
07/14/2017 14:00,2,8.164,ACTIVE,219.84,367.90,60.002,1500055203,"201051344001203","219011344069620",26.86,47.80,0,335.44,416.89,222.1,212.5,1.061,768519.2,768519.2,13913,0,0,0,L,1122011218,0,126.07,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055235,2223932.00
07/14/2017 14:00,2,7.779,ACTIVE,215.32,350.17,59.981,1500055203,"274151322000054","219011344069620",24.19,60.30,0,329.73,389.84,190.6,182.0,0.720,989984.4,989984.4,13777,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055236,2223933.00
07/14/2017 14:00,2,8.359,ACTIVE,219.84,365.19,59.986,1500055203,"201051344000867","219011344069620",26.32,45.50,0,334.54,415.69,222.8,213.1,1.012,762314.9,762314.9,13914,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055237,2223934.00
07/14/2017 14:00,2,8.053,ACTIVE,219.61,365.80,59.938,1500055203,"201051344001093","219011344069620",26.96,45.30,0,333.93,415.69,219.9,210.3,0.977,766572.3,766572.3,13908,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055238,2223935.00
07/14/2017 14:00,2,8.342,ACTIVE,220.52,369.40,59.981,1500055203,"201051344000900","219011344069620",27.23,38.40,0,333.93,423.20,230.0,220.1,1.030,783954.7,783954.7,13908,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055239,2223936.00
07/14/2017 14:00,2,8.127,ACTIVE,220.29,369.40,59.959,1500055203,"201051344000648","219011344069620",26.68,43.00,0,334.84,419.90,219.6,210.0,1.016,771542.5,771542.5,13881,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055239,2223937.00
07/14/2017 14:00,2,8.203,ACTIVE,220.74,367.30,60.002,1500055203,"201051344000569","219011344069620",27.33,40.60,0,332.73,421.40,227.0,217.1,1.047,785965.7,785965.7,13861,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055240,2223938.00
07/14/2017 14:00,2,8.127,ACTIVE,221.19,367.90,60.002,1500055203,"201051344000983","219011344069620",27.39,42.30,0,334.24,421.40,225.2,215.5,1.039,776588.2,776588.2,13889,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055241,2223939.00
07/14/2017 14:00,2,8.369,ACTIVE,220.97,368.80,59.986,1500055203,"201051344001158","219011344069620",25.76,46.60,0,334.84,420.20,218.3,208.8,1.003,761214.1,761214.1,13888,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055242,2223940.00
07/14/2017 14:00,2,8.223,ACTIVE,220.97,370.90,59.965,1500055203,"201051344000576","219011344069620",27.02,40.00,0,334.54,422.00,225.0,215.2,1.039,775757.3,775757.3,13892,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055243,2223941.00
07/14/2017 14:00,2,7.816,ACTIVE,215.09,376.31,59.975,1500055203,"274151322000087","219011344069620",25.60,74.00,0,325.22,394.35,202.5,193.6,0.751,964288.5,964288.5,13985,0,0,0,L,1151911521,0,123.59,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055244,2223942.00
07/14/2017 14:00,2,5.322,ACTIVE,215.09,407.57,59.996,1500055203,"274151322000094","219011344069620",36.76,60.30,0,373.01,447.55,198.2,189.4,0.760,844527.1,844527.1,14137,0,0,0,L,1151911521,1,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500055245,2223943.00
07/14/2017 14:15,2,8.191,ACTIVE,220.52,368.20,59.938,1500056103,"201051344000645","219011344069620",26.74,42.30,0,335.74,419.00,221.7,212.1,1.003,774750.9,774750.9,13873,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056105,2223944.00
07/14/2017 14:15,2,7.635,ACTIVE,215.09,371.81,60.002,1500056103,"274151322000085","219011344069620",24.01,59.30,0,331.23,387.44,185.6,177.2,0.712,985438.9,985438.9,13788,0,0,0,L,1151911521,0,124.04,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056106,2223945.00
07/14/2017 14:15,2,8.137,ACTIVE,219.61,369.10,59.965,1500056103,"201051344000633","219011344069620",26.62,50.20,0,333.93,414.49,219.2,209.6,1.039,761626.9,761626.9,13921,0,0,0,L,1122011218,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056107,2223946.00
07/14/2017 14:15,2,8.211,ACTIVE,221.19,370.30,59.965,1500056103,"201051344000469","219011344069620",27.10,38.00,0,335.44,421.70,225.3,215.6,1.047,765192.6,765192.6,13894,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056108,2223947.00
07/14/2017 14:15,2,8.082,ACTIVE,218.26,364.89,59.959,1500056103,"201051344000646","219011344069620",26.32,49.50,0,334.24,415.99,215.4,206.0,1.021,760079.0,760079.0,13886,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056109,2223948.00
07/14/2017 14:15,2,7.758,ACTIVE,215.32,375.11,59.970,1500056103,"274151322000052","219011344069620",26.30,67.00,0,329.13,392.55,206.5,197.4,0.809,1025090.4,1025090.4,13793,0,0,0,L,1151911521,0,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056110,2223949.00
07/14/2017 14:15,2,8.277,ACTIVE,219.84,367.00,59.917,1500056103,"201051344000585","219011344069620",26.30,48.50,0,334.84,414.19,220.4,210.9,1.021,773207.5,773207.5,13884,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056110,2223950.00
07/14/2017 14:15,2,8.057,ACTIVE,217.80,362.19,59.991,1500056103,"201051344001230","219011344069620",26.66,47.80,0,331.83,414.79,217.4,207.9,1.012,764618.8,764618.8,13911,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056111,2223951.00
07/14/2017 14:15,2,8.049,ACTIVE,219.61,362.79,59.996,1500056103,"201051344000582","219011344069620",26.38,46.00,0,333.93,415.09,215.0,205.6,0.986,753884.5,753884.5,13877,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056112,2223952.00
07/14/2017 14:15,2,8.037,ACTIVE,218.26,363.09,59.991,1500056103,"201051344000955","219011344069620",26.34,49.30,0,337.24,414.49,214.3,204.9,1.008,773605.9,773605.9,13896,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056113,2223953.00
07/14/2017 14:15,2,5.291,ACTIVE,214.87,421.70,60.002,1500056103,"274151322000094","219011344069620",36.80,59.50,0,376.62,445.15,196.9,188.1,0.756,844572.6,844572.6,14138,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056114,2223954.00
07/14/2017 14:15,2,8.184,ACTIVE,220.97,366.40,59.996,1500056103,"201051344000579","219011344069620",26.46,50.00,0,336.64,419.90,219.2,209.6,1.008,783384.7,783384.7,13883,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056115,2223955.00
07/14/2017 14:15,2,8.115,ACTIVE,218.03,364.89,60.002,1500056103,"201051344000890","219011344069620",26.28,51.30,0,336.94,415.69,216.1,206.6,0.990,767637.2,767637.2,13896,0,0,0,L,1122011218,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056116,2223956.00
07/14/2017 14:15,2,8.064,ACTIVE,218.93,364.59,59.996,1500056103,"201051344000438","219011344069620",26.24,49.30,0,335.44,414.49,214.4,205.0,0.981,770118.3,770118.3,13881,0,0,0,L,1122011218,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056117,2223957.00
07/14/2017 14:15,2,7.441,ACTIVE,218.48,356.78,59.975,1500056103,"201051344000417","219011344069620",17.93,49.00,0,337.54,390.44,135.3,128.6,0.641,695597.5,695597.5,13914,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056118,2223958.00
07/14/2017 14:15,2,7.836,ACTIVE,214.64,366.40,59.959,1500056103,"274151322000083","219011344069620",26.00,67.30,0,329.73,392.55,206.3,197.2,0.822,1014738.3,1014738.3,13802,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056119,2223959.00
07/14/2017 14:15,2,8.275,ACTIVE,215.32,357.68,59.954,1500056103,"274151322000076","219011344069620",26.50,67.00,0,331.23,396.15,221.8,212.2,0.871,1082879.3,1082879.3,13804,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056120,2223960.00
07/14/2017 14:15,2,8.127,ACTIVE,219.16,367.30,59.933,1500056103,"201051344000868","219011344069620",27.29,40.60,0,334.24,416.89,224.6,214.8,1.003,763594.4,763594.4,13898,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056121,2223961.00
07/14/2017 14:15,2,8.236,ACTIVE,214.41,363.09,59.970,1500056103,"274151322000095","219011344069620",26.62,70.70,0,328.82,396.15,221.9,212.3,0.844,1072432.5,1072432.5,13817,0,0,0,L,1151911521,0,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056122,2223962.00
07/14/2017 14:15,2,7.904,ACTIVE,220.97,362.19,59.996,1500056103,"201051344000988","219011344069620",17.93,39.80,0,340.25,396.15,143.8,136.8,0.667,668058.5,668058.5,13883,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056122,2223963.00
07/14/2017 14:15,2,8.213,ACTIVE,219.61,365.49,59.991,1500056103,"201051344001025","219011344069620",26.54,50.20,0,335.14,415.69,220.6,211.0,0.990,770434.0,770434.0,13886,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056123,2223964.00
07/14/2017 14:15,2,8.125,ACTIVE,220.97,368.20,59.975,1500056103,"201051344000458","219011344069620",27.12,43.00,0,336.04,420.50,223.1,213.4,1.052,775010.3,775010.3,13869,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056124,2223965.00
07/14/2017 14:15,2,8.215,ACTIVE,221.19,368.20,59.959,1500056103,"201051344000853","219011344069620",27.23,40.60,0,341.45,422.30,226.6,216.7,1.056,776114.2,776114.2,13885,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056125,2223966.00
07/14/2017 14:15,2,8.102,ACTIVE,218.03,365.19,59.970,1500056103,"201051344000685","219011344069620",26.44,46.20,0,336.94,414.49,217.1,207.6,1.047,769970.4,769970.4,13911,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056126,2223967.00
07/14/2017 14:15,2,8.119,ACTIVE,219.61,365.19,59.933,1500056103,"201051344000917","219011344069620",26.58,45.00,0,334.54,414.49,218.6,209.0,1.025,766632.8,766632.8,13900,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056127,2223968.00
07/14/2017 14:15,2,8.113,ACTIVE,218.26,363.39,59.981,1500056103,"201051344001145","219011344069620",26.50,44.50,0,336.04,414.79,217.7,208.1,0.999,774629.4,774629.4,13894,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056128,2223969.00
07/14/2017 14:15,2,8.090,ACTIVE,220.06,364.89,59.986,1500056103,"201051344000651","219011344069620",26.50,46.80,0,334.24,415.39,217.1,207.6,0.963,763449.6,763449.6,13890,0,0,0,L,1122011218,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056129,2223970.00
07/14/2017 14:15,2,7.736,ACTIVE,215.32,363.69,59.933,1500056103,"274151322000088","219011344069620",25.52,61.70,0,330.33,391.64,199.9,191.0,0.756,973409.3,973409.3,13795,0,0,0,L,1151911521,0,124.27,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056130,2223971.00
07/14/2017 14:15,2,5.244,ACTIVE,216.00,419.00,59.981,1500056103,"274151322000068","219011344069620",36.98,60.80,0,375.71,443.64,196.3,187.6,0.756,845238.7,845238.7,14150,0,0,0,L,1151911521,0,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056131,2223972.00
07/14/2017 14:15,2,8.158,ACTIVE,219.39,366.40,59.986,1500056103,"201051344001135","219011344069620",26.12,47.30,0,334.84,414.49,215.9,206.4,0.994,758931.9,758931.9,13871,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056132,2223973.00
07/14/2017 14:15,2,8.160,ACTIVE,218.48,367.60,59.938,1500056103,"201051344000594","219011344069620",26.64,54.00,0,334.54,416.59,220.2,210.6,1.012,778175.2,778175.2,13882,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056133,2223974.00
07/14/2017 14:15,2,8.100,ACTIVE,220.06,367.00,59.981,1500056103,"201051344001203","219011344069620",26.92,48.80,0,335.14,415.69,220.8,211.2,1.021,768572.0,768572.0,13914,0,0,0,L,1122011218,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056133,2223975.00
07/14/2017 14:15,2,7.641,ACTIVE,214.87,361.59,59.959,1500056103,"274151322000054","219011344069620",24.53,61.30,0,329.43,389.84,189.6,181.1,0.720,990029.7,990029.7,13778,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056134,2223976.00
07/14/2017 14:15,2,8.184,ACTIVE,219.61,364.59,59.996,1500056103,"201051344000867","219011344069620",26.84,46.00,0,334.54,415.69,222.5,212.8,1.012,762368.0,762368.0,13915,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056135,2223977.00
07/14/2017 14:15,2,8.064,ACTIVE,219.61,363.99,59.986,1500056103,"201051344001093","219011344069620",26.72,46.20,0,334.24,415.39,218.2,208.7,1.003,766624.6,766624.6,13909,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056136,2223978.00
07/14/2017 14:15,2,8.148,ACTIVE,220.52,368.20,59.970,1500056103,"201051344000900","219011344069620",27.77,39.00,0,333.63,422.00,229.3,219.4,1.030,784009.5,784009.5,13909,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056137,2223979.00
07/14/2017 14:15,2,7.957,ACTIVE,219.61,365.19,59.986,1500056103,"201051344000648","219011344069620",27.15,42.50,0,335.14,419.30,218.8,209.3,0.990,771594.6,771594.6,13882,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056138,2223980.00
07/14/2017 14:15,2,8.121,ACTIVE,220.06,367.90,59.954,1500056103,"201051344000569","219011344069620",27.51,41.00,0,334.24,421.70,226.4,216.6,1.052,786019.7,786019.7,13862,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056139,2223981.00
07/14/2017 14:15,2,8.102,ACTIVE,220.29,366.10,59.991,1500056103,"201051344000983","219011344069620",27.45,41.00,0,335.14,421.10,225.2,215.5,1.056,776641.9,776641.9,13890,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056140,2223982.00
