ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 14:15,2,8.127,ACTIVE,220.29,367.00,59.981,1500056103,"201051344001158","219011344069620",26.58,45.30,0,334.84,419.00,218.7,209.1,1.008,761266.1,761266.1,13889,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056141,2223983.00
07/14/2017 14:15,2,8.064,ACTIVE,220.06,367.60,59.938,1500056103,"201051344000576","219011344069620",27.45,40.00,0,334.54,421.70,224.3,214.6,1.025,775810.7,775810.7,13893,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056142,2223984.00
07/14/2017 14:15,2,7.758,ACTIVE,214.19,352.57,59.959,1500056103,"274151322000087","219011344069620",25.72,73.00,0,325.82,394.35,201.9,192.9,0.787,964336.7,964336.7,13986,0,0,0,L,1151911521,0,123.14,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500056142,2223985.00
07/14/2017 14:30,2,8.096,ACTIVE,219.84,367.60,59.965,1500057003,"201051344000645","219011344069620",26.78,41.00,0,334.84,417.79,219.5,210.0,0.986,774803.6,774803.6,13874,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057004,2223986.00
07/14/2017 14:30,2,7.607,ACTIVE,214.87,363.69,59.959,1500057003,"274151322000085","219011344069620",24.29,59.50,0,330.63,388.34,186.8,178.4,0.694,985483.3,985483.3,13789,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057005,2223987.00
07/14/2017 14:30,2,8.059,ACTIVE,218.71,367.60,59.991,1500057003,"201051344000633","219011344069620",26.66,50.20,0,334.54,415.09,217.6,208.1,1.047,761678.9,761678.9,13922,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057006,2223988.00
07/14/2017 14:30,2,8.084,ACTIVE,220.29,365.80,59.970,1500057003,"201051344000469","219011344069620",27.31,37.30,0,334.84,421.10,223.5,213.8,1.039,765246.1,765246.1,13895,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057006,2223989.00
07/14/2017 14:30,2,7.891,ACTIVE,217.35,363.69,59.991,1500057003,"201051344000646","219011344069620",27.15,48.30,0,330.03,415.39,216.8,207.4,1.039,760130.5,760130.5,13887,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057007,2223990.00
07/14/2017 14:30,2,7.752,ACTIVE,214.64,355.58,59.975,1500057003,"274151322000052","219011344069620",26.26,65.30,0,329.13,393.15,206.0,196.9,0.822,1025139.4,1025139.4,13794,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057008,2223991.00
07/14/2017 14:30,2,8.004,ACTIVE,218.93,364.89,59.970,1500057003,"201051344000585","219011344069620",27.51,47.00,0,334.84,415.09,223.2,213.5,1.003,773260.4,773260.4,13885,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057009,2223992.00
07/14/2017 14:30,2,7.873,ACTIVE,217.13,364.29,59.975,1500057003,"201051344001230","219011344069620",27.27,47.50,0,330.33,414.19,217.6,208.1,1.016,764670.7,764670.7,13912,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057010,2223993.00
07/14/2017 14:30,2,7.943,ACTIVE,218.93,365.19,59.981,1500057003,"201051344000582","219011344069620",26.82,44.50,0,331.23,415.99,215.7,206.2,0.981,753935.9,753935.9,13878,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057011,2223994.00
07/14/2017 14:30,2,7.832,ACTIVE,217.58,363.69,60.007,1500057003,"201051344000955","219011344069620",27.23,48.00,0,331.23,414.49,215.9,206.5,1.021,773657.1,773657.1,13897,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057012,2223995.00
07/14/2017 14:30,2,5.209,ACTIVE,214.41,401.86,59.970,1500057003,"274151322000094","219011344069620",37.07,60.30,0,378.72,451.46,196.5,187.8,0.769,844619.3,844619.3,14139,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057013,2223996.00
07/14/2017 14:30,2,7.938,ACTIVE,220.29,364.89,59.981,1500057003,"201051344000579","219011344069620",27.10,48.30,0,335.74,418.09,217.9,208.4,1.003,783436.7,783436.7,13884,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057014,2223997.00
07/14/2017 14:30,2,8.021,ACTIVE,217.35,363.39,59.981,1500057003,"201051344000890","219011344069620",26.64,51.30,0,330.63,414.79,216.4,207.0,0.990,767688.8,767688.8,13897,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057015,2223998.00
07/14/2017 14:30,2,7.916,ACTIVE,218.26,365.19,59.986,1500057003,"201051344000438","219011344069620",26.82,48.50,0,330.93,414.79,214.8,205.4,1.021,770169.3,770169.3,13882,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057016,2223999.00
07/14/2017 14:30,2,7.604,ACTIVE,217.58,357.68,60.007,1500057003,"201051344000417","219011344069620",17.87,48.30,0,333.33,390.44,137.8,131.0,0.641,695629.8,695629.8,13915,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057016,2224000.00
07/14/2017 14:30,2,7.723,ACTIVE,213.51,360.38,59.965,1500057003,"274151322000083","219011344069620",26.26,66.30,0,327.02,393.15,205.3,196.3,0.840,1014787.2,1014787.2,13803,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057017,2224001.00
07/14/2017 14:30,2,8.107,ACTIVE,214.87,350.17,59.970,1500057003,"274151322000076","219011344069620",27.00,66.70,0,329.73,395.85,221.5,211.9,0.879,1082932.1,1082932.1,13805,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057018,2224002.00
07/14/2017 14:30,2,8.080,ACTIVE,218.71,365.49,59.975,1500057003,"201051344000868","219011344069620",27.19,40.00,0,331.83,416.89,222.5,212.8,1.003,763647.6,763647.6,13899,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057019,2224003.00
07/14/2017 14:30,2,8.201,ACTIVE,214.19,352.57,59.975,1500057003,"274151322000095","219011344069620",26.68,70.30,0,329.43,396.45,221.4,211.8,0.826,1072485.3,1072485.3,13818,0,0,0,L,1151911521,0,123.36,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057020,2224004.00
07/14/2017 14:30,2,7.896,ACTIVE,220.29,360.38,59.975,1500057003,"201051344000988","219011344069620",17.89,38.20,0,336.94,393.75,143.1,136.2,0.667,668092.4,668092.4,13884,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057021,2224005.00
07/14/2017 14:30,2,7.982,ACTIVE,218.71,365.19,59.970,1500057003,"201051344001025","219011344069620",27.47,48.30,0,331.23,417.19,222.0,212.4,0.986,770486.8,770486.8,13887,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057022,2224006.00
07/14/2017 14:30,2,7.955,ACTIVE,220.29,364.59,59.991,1500057003,"201051344000458","219011344069620",27.39,42.00,0,335.44,419.60,220.6,211.0,1.034,775063.0,775063.0,13870,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057023,2224007.00
07/14/2017 14:30,2,7.986,ACTIVE,220.74,367.90,59.986,1500057003,"201051344000853","219011344069620",27.71,40.20,0,335.74,421.40,224.0,214.3,1.043,776167.8,776167.8,13886,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057024,2224008.00
07/14/2017 14:30,2,7.963,ACTIVE,217.13,364.29,59.970,1500057003,"201051344000685","219011344069620",26.96,45.50,0,331.53,414.79,217.3,207.8,1.052,770022.1,770022.1,13912,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057025,2224009.00
07/14/2017 14:30,2,7.996,ACTIVE,218.71,366.70,59.975,1500057003,"201051344000917","219011344069620",26.96,44.50,0,335.44,415.39,218.1,208.6,1.030,766684.8,766684.8,13901,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057025,2224010.00
07/14/2017 14:30,2,7.857,ACTIVE,217.35,362.19,59.970,1500057003,"201051344001145","219011344069620",27.31,44.00,0,331.23,415.09,217.2,207.8,0.986,774681.2,774681.2,13895,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057027,2224011.00
07/14/2017 14:30,2,7.988,ACTIVE,219.16,368.20,59.975,1500057003,"201051344000651","219011344069620",27.02,45.30,0,334.84,415.09,218.5,209.0,0.977,763501.4,763501.4,13891,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057027,2224012.00
07/14/2017 14:30,2,7.643,ACTIVE,214.19,363.99,59.970,1500057003,"274151322000088","219011344069620",25.94,60.50,0,329.73,391.94,200.5,191.6,0.765,973456.9,973456.9,13796,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057028,2224013.00
07/14/2017 14:30,2,5.201,ACTIVE,215.09,411.18,59.986,1500057003,"274151322000068","219011344069620",37.15,61.30,0,372.71,445.75,196.3,187.6,0.765,845285.1,845285.1,14151,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057029,2224014.00
07/14/2017 14:30,2,7.979,ACTIVE,218.48,365.19,59.970,1500057003,"201051344001135","219011344069620",27.00,46.00,0,331.23,415.09,218.1,208.6,0.994,758983.6,758983.6,13872,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057030,2224015.00
07/14/2017 14:30,2,8.066,ACTIVE,217.80,363.69,59.981,1500057003,"201051344000594","219011344069620",26.78,52.80,0,330.33,416.89,218.5,209.0,1.008,778227.4,778227.4,13883,0,0,0,L,1122011218,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057031,2224016.00
07/14/2017 14:30,2,8.090,ACTIVE,218.93,366.40,59.975,1500057003,"201051344001203","219011344069620",27.02,48.30,0,335.44,415.99,221.3,211.6,1.030,768624.8,768624.8,13915,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057032,2224017.00
07/14/2017 14:30,2,7.574,ACTIVE,214.19,367.00,59.975,1500057003,"274151322000054","219011344069620",25.05,60.30,0,329.43,390.74,192.2,183.6,0.725,990075.1,990075.1,13779,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057033,2224018.00
07/14/2017 14:30,2,8.166,ACTIVE,218.93,363.99,59.981,1500057003,"201051344000867","219011344069620",26.60,45.00,0,331.83,415.69,219.8,210.3,0.999,762420.6,762420.6,13916,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057034,2224019.00
07/14/2017 14:30,2,7.854,ACTIVE,218.71,366.40,59.970,1500057003,"201051344001093","219011344069620",27.41,45.30,0,331.83,415.99,218.0,208.5,0.999,766676.6,766676.6,13910,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057035,2224020.00
07/14/2017 14:30,2,8.057,ACTIVE,219.84,366.70,59.986,1500057003,"201051344000900","219011344069620",27.77,38.40,0,333.63,417.79,226.6,216.8,1.008,784063.7,784063.7,13910,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057036,2224021.00
07/14/2017 14:30,2,7.863,ACTIVE,219.84,366.70,59.981,1500057003,"201051344000648","219011344069620",27.21,42.80,0,335.44,416.29,216.8,207.3,0.994,771646.4,771646.4,13883,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057037,2224022.00
07/14/2017 14:30,2,8.023,ACTIVE,220.06,367.60,59.981,1500057003,"201051344000569","219011344069620",27.57,40.80,0,333.93,419.30,223.9,214.2,1.034,786073.2,786073.2,13863,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057038,2224023.00
07/14/2017 14:30,2,8.020,ACTIVE,220.29,366.40,59.975,1500057003,"201051344000983","219011344069620",27.45,41.00,0,333.93,420.20,222.8,213.1,1.039,776695.2,776695.2,13891,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057039,2224024.00
07/14/2017 14:30,2,7.996,ACTIVE,220.29,366.10,59.986,1500057003,"201051344001158","219011344069620",26.84,44.30,0,334.84,414.79,217.4,207.9,1.030,761317.9,761317.9,13890,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057040,2224025.00
07/14/2017 14:30,2,8.002,ACTIVE,220.06,365.80,59.991,1500057003,"201051344000576","219011344069620",27.31,39.00,0,334.84,420.50,221.3,211.7,1.043,775863.7,775863.7,13894,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057041,2224026.00
07/14/2017 14:30,2,7.602,ACTIVE,214.64,350.47,60.012,1500057003,"274151322000087","219011344069620",26.34,72.70,0,327.02,394.95,202.7,193.7,0.742,964384.9,964384.9,13987,0,0,0,L,1151911521,0,123.14,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057042,2224027.00
07/14/2017 14:45,2,7.779,ACTIVE,219.84,365.19,59.933,1500057903,"201051344000645","219011344069620",27.49,40.20,0,335.14,414.49,216.7,207.2,0.981,774855.7,774855.7,13875,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057904,2224028.00
07/14/2017 14:45,2,7.430,ACTIVE,214.41,366.10,59.954,1500057903,"274151322000085","219011344069620",24.69,58.30,0,330.93,388.34,185.8,177.4,0.729,985527.7,985527.7,13790,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057905,2224029.00
07/14/2017 14:45,2,7.809,ACTIVE,219.16,366.70,59.996,1500057903,"201051344000633","219011344069620",27.15,48.30,0,334.84,414.49,214.7,205.3,1.016,761730.6,761730.6,13923,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057906,2224030.00
07/14/2017 14:45,2,7.795,ACTIVE,220.52,369.40,59.970,1500057903,"201051344000469","219011344069620",27.87,36.00,0,334.54,419.00,219.9,210.3,1.021,765299.2,765299.2,13896,0,0,0,L,1122011218,0,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057907,2224031.00
07/14/2017 14:45,2,7.842,ACTIVE,217.80,364.59,59.986,1500057903,"201051344000646","219011344069620",26.92,47.00,0,336.04,414.79,213.6,204.3,1.003,760182.0,760182.0,13888,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057908,2224032.00
07/14/2017 14:45,2,7.520,ACTIVE,214.64,352.87,59.944,1500057903,"274151322000052","219011344069620",26.62,65.00,0,326.72,396.75,202.4,193.5,0.813,1025188.2,1025188.2,13795,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057909,2224033.00
07/14/2017 14:45,2,7.969,ACTIVE,219.39,367.00,59.954,1500057903,"201051344000585","219011344069620",27.25,45.50,0,335.14,415.09,219.8,210.2,1.025,773313.4,773313.4,13886,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057910,2224034.00
07/14/2017 14:45,2,7.768,ACTIVE,217.58,363.39,59.975,1500057903,"201051344001230","219011344069620",27.29,45.80,0,330.63,412.98,214.6,205.2,1.008,764722.3,764722.3,13913,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057911,2224035.00
07/14/2017 14:45,2,7.672,ACTIVE,219.16,366.10,59.959,1500057903,"201051344000582","219011344069620",27.41,43.60,0,335.14,415.39,212.9,203.6,0.977,753987.0,753987.0,13879,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057911,2224036.00
07/14/2017 14:45,2,7.688,ACTIVE,217.80,361.89,59.991,1500057903,"201051344000955","219011344069620",27.29,46.60,0,336.64,413.89,212.4,203.1,0.999,773708.4,773708.4,13898,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057912,2224037.00
07/14/2017 14:45,2,5.107,ACTIVE,214.64,405.47,59.975,1500057903,"274151322000094","219011344069620",37.39,59.00,0,380.52,452.66,192.1,183.5,0.742,844665.8,844665.8,14140,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057913,2224038.00
07/14/2017 14:45,2,7.775,ACTIVE,220.52,366.70,59.970,1500057903,"201051344000579","219011344069620",27.29,47.00,0,335.74,416.29,214.8,205.4,0.990,783488.4,783488.4,13885,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057914,2224039.00
07/14/2017 14:45,2,7.889,ACTIVE,217.58,363.99,59.928,1500057903,"201051344000890","219011344069620",26.74,50.00,0,336.64,414.79,213.6,204.3,0.977,767740.1,767740.1,13898,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057915,2224040.00
07/14/2017 14:45,2,7.750,ACTIVE,218.48,366.10,59.959,1500057903,"201051344000438","219011344069620",27.00,46.60,0,336.64,414.49,211.8,202.5,1.021,770220.3,770220.3,13883,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057916,2224041.00
07/14/2017 14:45,2,7.457,ACTIVE,217.80,355.88,59.965,1500057903,"201051344000417","219011344069620",18.01,46.60,0,338.14,390.14,136.0,129.3,0.645,695662.3,695662.3,13916,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057917,2224042.00
07/14/2017 14:45,2,7.518,ACTIVE,213.96,353.47,59.954,1500057903,"274151322000083","219011344069620",26.66,64.80,0,330.63,392.55,202.9,193.9,0.804,1014836.0,1014836.0,13804,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057918,2224043.00
07/14/2017 14:45,2,7.930,ACTIVE,215.32,352.57,59.954,1500057903,"274151322000076","219011344069620",27.12,64.50,0,329.13,402.77,217.6,208.1,0.853,1082984.6,1082984.6,13806,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057919,2224044.00
07/14/2017 14:45,2,7.887,ACTIVE,218.93,366.70,60.002,1500057903,"201051344000868","219011344069620",27.41,39.30,0,335.44,415.69,219.0,209.4,0.990,763700.4,763700.4,13900,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057920,2224045.00
07/14/2017 14:45,2,7.949,ACTIVE,214.19,361.29,59.938,1500057903,"274151322000095","219011344069620",27.17,68.30,0,330.33,395.85,218.5,209.0,0.818,1072537.8,1072537.8,13819,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057920,2224046.00
07/14/2017 14:45,2,7.803,ACTIVE,220.52,361.29,59.996,1500057903,"201051344000988","219011344069620",17.89,37.00,0,336.94,392.25,141.4,134.5,0.645,668126.3,668126.3,13885,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057921,2224047.00
07/14/2017 14:45,2,8.041,ACTIVE,218.93,367.30,59.986,1500057903,"201051344001025","219011344069620",26.80,47.00,0,335.74,415.99,218.2,208.7,0.999,770539.5,770539.5,13888,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057922,2224048.00
07/14/2017 14:45,2,7.814,ACTIVE,220.52,367.00,60.002,1500057903,"201051344000458","219011344069620",27.43,41.00,0,334.54,416.59,217.2,207.7,1.016,775115.3,775115.3,13871,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057923,2224049.00
07/14/2017 14:45,2,7.867,ACTIVE,220.74,367.00,60.007,1500057903,"201051344000853","219011344069620",27.73,38.80,0,335.74,419.00,220.9,211.3,1.034,776221.0,776221.0,13887,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057924,2224050.00
07/14/2017 14:45,2,7.814,ACTIVE,217.35,362.19,60.012,1500057903,"201051344000685","219011344069620",27.10,44.50,0,337.24,413.89,214.5,205.1,1.008,770073.6,770073.6,13913,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057925,2224051.00
07/14/2017 14:45,2,7.797,ACTIVE,218.71,364.89,60.007,1500057903,"201051344000917","219011344069620",27.35,43.60,0,335.44,414.79,215.9,206.5,1.016,766736.6,766736.6,13902,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057926,2224052.00
07/14/2017 14:45,2,7.797,ACTIVE,217.58,364.59,59.996,1500057903,"201051344001145","219011344069620",27.15,43.20,0,336.64,414.49,214.4,205.0,0.981,774732.8,774732.8,13896,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057927,2224053.00
07/14/2017 14:45,2,7.809,ACTIVE,219.16,366.10,60.007,1500057903,"201051344000651","219011344069620",27.25,44.30,0,335.14,414.19,215.4,206.0,0.972,763553.2,763553.2,13892,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057928,2224054.00
07/14/2017 14:45,2,7.465,ACTIVE,214.41,357.68,59.981,1500057903,"274151322000088","219011344069620",26.02,58.30,0,330.33,391.34,196.7,187.9,0.751,973504.4,973504.4,13797,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057929,2224055.00
07/14/2017 14:45,2,5.098,ACTIVE,215.32,409.38,59.981,1500057903,"274151322000068","219011344069620",37.07,59.50,0,378.42,447.55,190.9,182.4,0.738,845331.4,845331.4,14152,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057929,2224056.00
07/14/2017 14:45,2,7.762,ACTIVE,218.71,366.10,59.949,1500057903,"201051344001135","219011344069620",27.27,44.30,0,336.04,414.49,214.3,204.9,0.986,759035.2,759035.2,13873,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057930,2224057.00
07/14/2017 14:45,2,7.855,ACTIVE,218.26,366.10,59.991,1500057903,"201051344000594","219011344069620",27.04,52.30,0,331.23,415.39,215.0,205.6,0.959,778279.2,778279.2,13884,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057931,2224058.00
07/14/2017 14:45,2,7.840,ACTIVE,218.93,364.29,59.954,1500057903,"201051344001203","219011344069620",27.45,46.20,0,336.04,415.69,217.9,208.4,1.012,768677.1,768677.1,13916,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057932,2224059.00
07/14/2017 14:45,2,7.443,ACTIVE,214.87,351.67,59.975,1500057903,"274151322000054","219011344069620",25.13,57.00,0,329.43,390.74,189.5,180.9,0.716,990120.7,990120.7,13780,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057933,2224060.00
07/14/2017 14:45,2,7.906,ACTIVE,219.16,365.49,60.002,1500057903,"201051344000867","219011344069620",27.08,43.60,0,336.34,415.39,216.9,207.4,0.986,762472.8,762472.8,13917,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057934,2224061.00
07/14/2017 14:45,2,7.715,ACTIVE,219.16,366.10,59.975,1500057903,"201051344001093","219011344069620",27.41,43.20,0,335.44,415.09,214.4,205.0,0.959,766728.1,766728.1,13911,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057935,2224062.00
07/14/2017 14:45,2,7.756,ACTIVE,219.84,367.30,59.965,1500057903,"201051344000900","219011344069620",28.35,37.80,0,333.93,416.89,222.7,213.0,1.008,784117.4,784117.4,13911,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057936,2224063.00
07/14/2017 14:45,2,7.645,ACTIVE,219.84,364.59,59.970,1500057903,"201051344000648","219011344069620",27.55,40.80,0,335.74,415.39,213.3,204.0,0.986,771697.7,771697.7,13884,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057937,2224064.00
07/14/2017 14:45,2,7.768,ACTIVE,220.06,364.29,59.975,1500057903,"201051344000569","219011344069620",28.03,39.80,0,334.24,416.89,220.3,210.8,1.012,786126.3,786126.3,13864,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057938,2224065.00
07/14/2017 14:45,2,7.744,ACTIVE,220.52,367.00,59.959,1500057903,"201051344000983","219011344069620",27.99,39.30,0,334.24,416.29,219.5,210.0,1.025,776748.0,776748.0,13892,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057939,2224066.00
07/14/2017 14:45,2,7.830,ACTIVE,220.52,368.20,59.965,1500057903,"201051344001158","219011344069620",26.98,42.80,0,334.24,416.89,214.0,204.6,0.990,761369.3,761369.3,13891,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057939,2224067.00
07/14/2017 14:45,2,7.824,ACTIVE,220.52,367.90,59.954,1500057903,"201051344000576","219011344069620",27.53,38.20,0,334.54,417.79,218.0,208.5,1.008,775916.2,775916.2,13895,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057941,2224068.00
07/14/2017 14:45,2,7.465,ACTIVE,214.64,351.97,59.986,1500057903,"274151322000087","219011344069620",26.38,69.70,0,330.93,391.04,199.3,190.5,0.760,964432.9,964432.9,13988,0,0,0,L,1151911521,0,123.36,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500057941,2224069.00
07/14/2017 15:00,2,7.576,ACTIVE,220.06,364.89,60.007,1500058803,"201051344000645","219011344069620",27.65,39.50,0,335.44,413.29,212.0,202.7,0.963,774906.9,774906.9,13876,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058805,2224070.00
07/14/2017 15:00,2,7.316,ACTIVE,215.32,354.37,60.018,1500058803,"274151322000085","219011344069620",24.79,56.00,0,331.23,387.74,183.6,175.3,0.685,985571.7,985571.7,13791,0,0,0,L,1151911521,0,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058805,2224071.00
07/14/2017 15:00,2,7.660,ACTIVE,219.16,365.19,59.975,1500058803,"201051344000633","219011344069620",27.29,46.40,0,332.13,419.00,211.6,202.3,0.990,761781.5,761781.5,13924,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058806,2224072.00
07/14/2017 15:00,2,7.738,ACTIVE,220.74,368.50,60.012,1500058803,"201051344000469","219011344069620",27.59,34.80,0,332.13,420.50,216.2,206.8,1.012,765351.3,765351.3,13897,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058807,2224073.00
07/14/2017 15:00,2,7.672,ACTIVE,218.48,363.99,59.996,1500058803,"201051344000646","219011344069620",27.14,46.00,0,335.44,413.89,210.8,201.5,0.986,760232.6,760232.6,13889,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058809,2224074.00
07/14/2017 15:00,2,7.385,ACTIVE,214.87,373.31,59.986,1500058803,"274151322000052","219011344069620",26.74,64.00,0,329.43,391.34,199.9,191.0,0.778,1025236.2,1025236.2,13796,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058810,2224075.00
07/14/2017 15:00,2,7.865,ALERT,219.61,366.40,59.996,1500058803,"201051344000585","219011344069620",27.21,43.60,0,302.37,414.19,216.6,207.2,1.003,773365.3,773365.3,13887,0,0,0,L,1122011218,0,124.94,124.94,0002,39,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058812,2224076.00
07/14/2017 15:00,2,7.639,ACTIVE,218.03,363.39,60.023,1500058803,"201051344001230","219011344069620",27.29,44.30,0,330.33,413.29,211.0,201.8,0.977,764773.2,764773.2,13914,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058813,2224077.00
07/14/2017 15:00,2,7.590,ACTIVE,219.84,364.29,60.023,1500058803,"201051344000582","219011344069620",27.33,42.00,0,335.44,414.19,210.1,200.9,0.955,754037.5,754037.5,13880,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058814,2224078.00
07/14/2017 15:00,2,7.658,ACTIVE,218.71,364.29,59.959,1500058803,"201051344000955","219011344069620",26.92,45.50,0,337.24,412.68,208.7,199.5,0.986,773758.7,773758.7,13899,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058814,2224079.00
07/14/2017 15:00,2,4.912,ACTIVE,214.87,412.38,60.012,1500058803,"274151322000094","219011344069620",37.93,56.80,0,382.63,451.16,188.7,180.2,0.742,844711.5,844711.5,14141,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058815,2224080.00
07/14/2017 15:00,2,7.596,ACTIVE,220.74,367.60,59.996,1500058803,"201051344000579","219011344069620",27.55,45.50,0,335.74,417.19,211.9,202.6,0.981,783539.5,783539.5,13886,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058816,2224081.00
07/14/2017 15:00,2,7.602,ACTIVE,218.26,364.89,60.018,1500058803,"201051344000890","219011344069620",27.35,48.50,0,327.62,417.79,210.5,201.3,0.959,767790.8,767790.8,13899,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058817,2224082.00
07/14/2017 15:00,2,7.555,ACTIVE,219.16,368.50,60.012,1500058803,"201051344000438","219011344069620",27.25,45.50,0,336.64,413.59,208.4,199.2,0.972,770270.5,770270.5,13884,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058818,2224083.00
07/14/2017 15:00,2,7.393,ACTIVE,218.48,356.48,60.018,1500058803,"201051344000417","219011344069620",17.95,46.00,0,337.84,389.54,134.4,127.8,0.636,695694.5,695694.5,13917,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058819,2224084.00
07/14/2017 15:00,2,7.320,ACTIVE,214.19,347.46,60.012,1500058803,"274151322000083","219011344069620",26.96,63.00,0,330.63,392.25,199.8,190.9,0.778,1014884.1,1014884.1,13805,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058820,2224085.00
07/14/2017 15:00,2,7.828,ACTIVE,215.77,358.28,60.018,1500058803,"274151322000076","219011344069620",27.17,63.00,0,330.03,394.05,215.3,205.9,0.844,1083036.4,1083036.4,13807,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058821,2224086.00
07/14/2017 15:00,2,7.662,ACTIVE,219.39,367.30,60.023,1500058803,"201051344000868","219011344069620",27.79,38.20,0,334.24,415.09,215.7,206.2,0.999,763752.4,763752.4,13901,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058822,2224087.00
07/14/2017 15:00,2,7.762,ACTIVE,214.41,377.22,59.981,1500058803,"274151322000095","219011344069620",27.37,67.30,0,329.73,395.85,215.2,205.8,0.813,1072589.7,1072589.7,13820,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058823,2224088.00
07/14/2017 15:00,2,7.584,ACTIVE,220.97,361.59,60.018,1500058803,"201051344000988","219011344069620",18.05,36.80,0,337.24,391.94,138.8,132.1,0.636,668159.6,668159.6,13886,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058823,2224089.00
07/14/2017 15:00,2,7.764,ACTIVE,219.39,366.10,60.018,1500058803,"201051344001025","219011344069620",27.45,45.30,0,318.30,438.53,215.7,206.3,0.968,770591.4,770591.4,13889,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058824,2224090.00
07/14/2017 15:00,2,7.559,ACTIVE,220.74,368.50,60.023,1500058803,"201051344000458","219011344069620",27.83,39.80,0,335.74,419.30,213.0,203.6,1.003,775166.8,775166.8,13872,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058825,2224091.00
07/14/2017 15:00,2,7.697,ACTIVE,221.19,367.30,60.007,1500058803,"201051344000853","219011344069620",27.75,38.00,0,316.50,436.73,216.3,206.9,1.008,776273.3,776273.3,13888,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058826,2224092.00
07/14/2017 15:00,2,7.650,ACTIVE,218.03,365.19,60.023,1500058803,"201051344000685","219011344069620",27.21,43.00,0,324.92,414.49,210.7,201.4,1.016,770124.4,770124.4,13914,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058827,2224093.00
07/14/2017 15:00,2,7.645,ACTIVE,219.39,366.10,60.002,1500058803,"201051344000917","219011344069620",27.43,42.80,0,335.74,414.79,212.4,203.1,1.003,766787.9,766787.9,13903,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058828,2224094.00
07/14/2017 15:00,2,7.643,ACTIVE,218.26,365.80,59.938,1500058803,"201051344001145","219011344069620",27.31,41.80,0,317.40,452.36,211.5,202.2,0.941,774783.7,774783.7,13897,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058829,2224095.00
07/14/2017 15:00,2,7.615,ACTIVE,219.84,365.19,60.007,1500058803,"201051344000651","219011344069620",27.43,42.50,0,320.11,446.35,211.5,202.2,0.959,763604.2,763604.2,13893,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058830,2224096.00
07/14/2017 15:00,2,7.273,ACTIVE,214.64,354.37,59.981,1500058803,"274151322000088","219011344069620",26.40,56.50,0,330.63,390.14,194.4,185.7,0.760,973551.1,973551.1,13798,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058831,2224097.00
07/14/2017 15:00,2,4.934,ACTIVE,215.77,409.68,60.012,1500058803,"274151322000068","219011344069620",37.83,59.30,0,378.42,449.05,188.7,180.2,0.734,845376.8,845376.8,14153,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058832,2224098.00
07/14/2017 15:00,2,7.652,ACTIVE,219.16,364.29,59.996,1500058803,"201051344001135","219011344069620",27.23,43.20,0,336.64,413.29,211.2,201.9,0.981,759086.1,759086.1,13874,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058832,2224099.00
07/14/2017 15:00,2,7.795,ALERT,218.71,364.29,60.023,1500058803,"201051344000594","219011344069620",26.84,50.00,0,303.88,415.39,211.9,202.6,0.941,778330.1,778330.1,13885,0,0,0,L,1122011218,0,124.27,124.49,0002,43,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058834,2224100.00
07/14/2017 15:00,2,7.645,ACTIVE,219.39,364.59,60.012,1500058803,"201051344001203","219011344069620",27.71,45.00,0,336.04,415.39,214.2,204.8,0.990,768728.9,768728.9,13917,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058835,2224101.00
07/14/2017 15:00,2,7.350,ACTIVE,214.87,366.40,59.981,1500058803,"274151322000054","219011344069620",25.17,56.00,0,330.33,390.44,187.3,178.9,0.712,990165.7,990165.7,13781,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058836,2224102.00
07/14/2017 15:00,2,7.697,ACTIVE,219.61,365.49,59.991,1500058803,"201051344000867","219011344069620",27.37,43.60,0,334.84,416.59,213.4,204.0,0.941,762524.3,762524.3,13918,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058837,2224103.00
07/14/2017 15:00,2,7.531,ACTIVE,219.61,369.10,60.018,1500058803,"201051344001093","219011344069620",27.67,42.30,0,334.84,413.59,210.9,201.7,0.959,766779.1,766779.1,13912,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058838,2224104.00
07/14/2017 15:00,2,7.764,ACTIVE,220.52,368.50,60.012,1500058803,"201051344000900","219011344069620",27.73,36.80,0,327.92,433.72,218.1,208.5,0.977,784170.2,784170.2,13912,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058839,2224105.00
07/14/2017 15:00,2,7.523,ACTIVE,220.29,367.00,60.018,1500058803,"201051344000648","219011344069620",27.41,40.60,0,334.24,413.59,208.9,199.7,0.968,771748.3,771748.3,13885,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058840,2224106.00
07/14/2017 15:00,2,7.648,ALERT,220.74,366.70,60.012,1500058803,"201051344000569","219011344069620",27.83,38.20,0,294.26,426.51,215.4,206.0,0.999,786178.4,786178.4,13865,0,0,0,L,1122011218,0,124.72,125.85,0002,33,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058842,2224107.00
07/14/2017 15:00,2,7.611,ACTIVE,220.74,366.10,60.018,1500058803,"201051344000983","219011344069620",27.85,38.60,0,324.62,428.91,214.6,205.2,1.003,776800.0,776800.0,13893,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058842,2224108.00
07/14/2017 15:00,2,7.654,ACTIVE,220.97,366.40,59.938,1500058803,"201051344001158","219011344069620",27.08,42.50,0,335.14,413.59,209.9,200.7,0.963,761420.2,761420.2,13892,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058843,2224109.00
07/14/2017 15:00,2,7.615,ACTIVE,220.74,368.20,60.012,1500058803,"201051344000576","219011344069620",27.61,38.00,0,334.54,418.09,212.9,203.5,0.977,775967.9,775967.9,13896,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058844,2224110.00
07/14/2017 15:00,2,7.225,ACTIVE,215.32,356.18,59.986,1500058803,"274151322000087","219011344069620",26.80,68.30,0,328.52,390.74,196.3,187.6,0.720,964480.3,964480.3,13989,0,0,0,L,1151911521,0,123.81,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500058845,2224111.00
07/14/2017 15:15,2,7.438,ACTIVE,220.29,365.49,59.981,1500059703,"201051344000645","219011344069620",27.47,39.30,0,336.04,415.09,206.9,197.8,0.937,774957.0,774957.0,13877,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059704,2224112.00
07/14/2017 15:15,2,7.080,ACTIVE,214.87,359.18,59.938,1500059703,"274151322000085","219011344069620",25.01,55.30,0,330.33,385.93,179.1,170.9,0.689,985615.1,985615.1,13792,0,0,0,L,1151911521,0,124.04,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059705,2224113.00
07/14/2017 15:15,2,7.463,ACTIVE,219.39,365.49,59.991,1500059703,"201051344000633","219011344069620",27.31,45.50,0,334.54,411.78,206.4,197.3,0.977,761831.5,761831.5,13925,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059706,2224114.00
07/14/2017 15:15,2,7.469,ACTIVE,220.97,367.00,59.981,1500059703,"201051344000469","219011344069620",27.87,34.80,0,335.44,418.39,210.7,201.5,0.977,765402.4,765402.4,13898,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059707,2224115.00
07/14/2017 15:15,2,7.363,ACTIVE,218.26,364.29,59.991,1500059703,"201051344000646","219011344069620",27.47,44.00,0,335.74,413.29,204.8,195.7,0.955,760282.3,760282.3,13890,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059708,2224116.00
07/14/2017 15:15,2,7.189,ACTIVE,215.09,375.11,59.975,1500059703,"274151322000052","219011344069620",26.84,62.30,0,329.43,390.74,195.3,186.5,0.760,1025283.5,1025283.5,13797,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059709,2224117.00
07/14/2017 15:15,2,7.568,ACTIVE,219.61,365.49,59.901,1500059703,"201051344000585","219011344069620",27.57,42.00,0,334.54,412.68,211.3,202.1,0.981,773416.5,773416.5,13889,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059709,2224118.00
07/14/2017 15:15,2,7.342,ACTIVE,217.80,363.09,59.975,1500059703,"201051344001230","219011344069620",27.67,43.20,0,332.13,412.38,205.7,196.6,0.959,764823.0,764823.0,13915,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059710,2224119.00
07/14/2017 15:15,2,7.340,ACTIVE,219.61,366.10,59.986,1500059703,"201051344000582","219011344069620",27.45,41.30,0,334.24,413.29,204.0,195.0,0.941,754086.9,754086.9,13881,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059711,2224120.00
07/14/2017 15:15,2,7.398,ACTIVE,218.48,364.29,59.901,1500059703,"201051344000955","219011344069620",27.10,43.80,0,336.64,412.08,203.0,194.0,0.955,773807.9,773807.9,13900,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059712,2224121.00
07/14/2017 15:15,2,4.891,ACTIVE,214.64,424.41,59.944,1500059703,"274151322000094","219011344069620",37.15,55.50,0,383.83,452.66,184.4,176.1,0.720,844756.1,844756.1,14142,0,0,0,L,1151911521,0,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059713,2224122.00
07/14/2017 15:15,2,7.445,ACTIVE,220.52,365.80,59.954,1500059703,"201051344000579","219011344069620",27.39,44.30,0,336.04,416.29,206.4,197.3,0.955,783589.4,783589.4,13887,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059714,2224123.00
07/14/2017 15:15,2,7.438,ACTIVE,217.80,361.89,59.922,1500059703,"201051344000890","219011344069620",27.17,47.50,0,337.24,412.98,204.6,195.6,0.937,767840.3,767840.3,13900,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059715,2224124.00
