ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 15:15,2,7.322,ACTIVE,218.93,363.39,59.907,1500059703,"201051344000438","219011344069620",27.37,45.30,0,336.04,412.98,202.9,193.9,0.937,770319.6,770319.6,13885,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059716,2224125.00
07/14/2017 15:15,2,7.154,ACTIVE,218.26,356.18,59.928,1500059703,"201051344000417","219011344069620",18.01,44.80,0,338.44,389.54,130.6,124.1,0.619,695725.9,695725.9,13918,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059717,2224126.00
07/14/2017 15:15,2,7.215,ACTIVE,214.19,350.77,59.949,1500059703,"274151322000083","219011344069620",26.76,62.30,0,329.73,390.74,195.5,186.8,0.795,1014931.3,1014931.3,13806,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059718,2224127.00
07/14/2017 15:15,2,7.561,ACTIVE,215.77,354.37,59.928,1500059703,"274151322000076","219011344069620",27.39,62.50,0,331.23,393.45,209.8,200.6,0.818,1083087.1,1083087.1,13808,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059718,2224128.00
07/14/2017 15:15,2,7.498,ACTIVE,219.16,365.19,60.002,1500059703,"201051344000868","219011344069620",27.61,37.30,0,334.84,414.49,209.6,200.3,0.946,763803.2,763803.2,13902,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059719,2224129.00
07/14/2017 15:15,2,7.592,ACTIVE,214.87,356.18,59.933,1500059703,"274151322000095","219011344069620",27.41,64.50,0,329.43,393.75,210.7,201.4,0.791,1072640.5,1072640.5,13821,0,0,0,L,1151911521,0,123.81,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059720,2224130.00
07/14/2017 15:15,2,7.408,ACTIVE,220.74,360.69,59.954,1500059703,"201051344000988","219011344069620",18.05,35.60,0,338.44,394.05,135.4,128.8,0.619,668192.2,668192.2,13887,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059721,2224131.00
07/14/2017 15:15,2,7.535,ACTIVE,219.39,364.89,60.002,1500059703,"201051344001025","219011344069620",27.45,44.80,0,335.74,417.49,209.4,200.2,0.941,770642.2,770642.2,13890,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059722,2224132.00
07/14/2017 15:15,2,7.295,ACTIVE,220.74,366.40,59.991,1500059703,"201051344000458","219011344069620",28.09,39.30,0,336.34,416.59,207.5,198.3,0.986,775217.1,775217.1,13873,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059723,2224133.00
07/14/2017 15:15,2,7.406,ALERT,221.19,366.70,59.981,1500059703,"201051344000853","219011344069620",28.11,36.80,0,297.26,418.39,210.7,201.5,0.986,776324.1,776324.1,13889,0,0,0,L,1122011218,0,125.62,125.85,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059725,2224134.00
07/14/2017 15:15,2,7.430,ACTIVE,218.03,362.19,59.965,1500059703,"201051344000685","219011344069620",27.27,42.30,0,336.94,412.68,205.3,196.3,0.994,770174.2,770174.2,13915,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059726,2224135.00
07/14/2017 15:15,2,7.428,ACTIVE,219.39,365.80,59.970,1500059703,"201051344000917","219011344069620",27.51,41.50,0,334.24,412.68,206.8,197.7,0.972,766838.0,766838.0,13904,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059727,2224136.00
07/14/2017 15:15,2,7.430,ACTIVE,218.26,364.29,60.002,1500059703,"201051344001145","219011344069620",27.35,41.30,0,335.74,412.98,205.8,196.7,0.941,774833.5,774833.5,13898,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059727,2224137.00
07/14/2017 15:15,2,7.447,ACTIVE,219.84,365.19,59.981,1500059703,"201051344000651","219011344069620",27.35,42.00,0,335.14,411.78,206.2,197.1,0.932,763654.2,763654.2,13894,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059729,2224138.00
07/14/2017 15:15,2,7.053,ACTIVE,214.87,374.21,59.965,1500059703,"274151322000088","219011344069620",26.52,55.30,0,330.33,389.24,189.2,180.7,0.712,973597.0,973597.0,13799,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059730,2224139.00
07/14/2017 15:15,2,4.924,ACTIVE,215.77,399.46,59.970,1500059703,"274151322000068","219011344069620",36.80,56.30,0,382.63,446.65,183.5,175.2,0.707,845421.3,845421.3,14154,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059731,2224140.00
07/14/2017 15:15,2,7.455,ACTIVE,219.16,363.39,59.981,1500059703,"201051344001135","219011344069620",27.17,42.50,0,335.44,412.08,205.2,196.2,0.937,759136.0,759136.0,13875,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059732,2224141.00
07/14/2017 15:15,2,7.467,ACTIVE,218.48,363.99,59.991,1500059703,"201051344000594","219011344069620",27.31,49.50,0,335.14,414.19,206.7,197.6,0.955,778380.2,778380.2,13887,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059733,2224142.00
07/14/2017 15:15,2,7.344,ACTIVE,219.61,366.40,59.970,1500059703,"201051344001203","219011344069620",27.97,44.30,0,336.04,413.29,207.9,198.8,0.968,768779.3,768779.3,13918,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059734,2224143.00
07/14/2017 15:15,2,7.053,ACTIVE,215.09,369.70,59.944,1500059703,"274151322000054","219011344069620",25.62,54.80,0,330.03,388.34,182.8,174.5,0.698,990210.0,990210.0,13782,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059735,2224144.00
07/14/2017 15:15,2,7.463,ACTIVE,219.61,364.29,59.981,1500059703,"201051344000867","219011344069620",27.47,42.30,0,335.44,412.08,207.6,198.4,0.955,762574.7,762574.7,13919,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059736,2224145.00
07/14/2017 15:15,2,7.238,ACTIVE,219.61,363.99,59.996,1500059703,"201051344001093","219011344069620",27.95,41.00,0,335.14,412.08,204.9,195.8,0.932,766828.8,766828.8,13913,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059737,2224146.00
07/14/2017 15:15,2,7.512,ACTIVE,220.06,367.90,59.996,1500059703,"201051344000900","219011344069620",27.91,36.80,0,334.54,417.79,212.2,202.9,0.968,784221.8,784221.8,13913,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059738,2224147.00
07/14/2017 15:15,2,7.219,ACTIVE,219.84,363.99,60.018,1500059703,"201051344000648","219011344069620",27.77,40.20,0,335.44,415.09,203.1,194.1,0.946,771797.6,771797.6,13886,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059739,2224148.00
07/14/2017 15:15,2,7.465,ACTIVE,220.29,366.70,59.928,1500059703,"201051344000569","219011344069620",27.79,38.00,0,334.24,417.19,210.1,200.9,0.968,786229.3,786229.3,13867,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059740,2224149.00
07/14/2017 15:15,2,7.312,ALERT,220.52,366.10,59.991,1500059703,"201051344000983","219011344069620",28.23,38.20,0,306.88,416.59,209.1,199.9,0.977,776850.6,776850.6,13894,0,0,0,L,1122011218,0,125.17,125.62,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059741,2224150.00
07/14/2017 15:15,2,7.357,ACTIVE,220.74,365.80,59.949,1500059703,"201051344001158","219011344069620",27.45,40.60,0,335.74,415.99,204.4,195.4,0.937,761469.9,761469.9,13893,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059742,2224151.00
07/14/2017 15:15,2,7.357,ALERT,220.52,367.30,59.986,1500059703,"201051344000576","219011344069620",27.85,37.30,0,302.68,416.89,207.6,198.4,0.955,776018.1,776018.1,13897,0,0,0,L,1122011218,0,125.17,125.40,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059744,2224152.00
07/14/2017 15:15,2,7.109,ACTIVE,214.87,374.51,59.975,1500059703,"274151322000087","219011344069620",26.60,66.00,0,330.03,389.24,191.4,182.8,0.716,964526.7,964526.7,13990,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500059745,2224153.00
07/14/2017 15:30,2,7.152,ACTIVE,220.52,366.10,59.991,1500060604,"201051344000645","219011344069620",27.85,38.00,0,335.44,410.28,201.6,192.7,0.910,775005.8,775005.8,13878,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060605,2224154.00
07/14/2017 15:30,2,6.816,ACTIVE,215.54,367.90,59.970,1500060604,"274151322000085","219011344069620",25.49,52.50,0,330.63,385.63,175.9,167.9,0.672,985657.4,985657.4,13793,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060606,2224155.00
07/14/2017 15:30,2,7.174,ACTIVE,219.39,362.79,59.938,1500060604,"201051344000633","219011344069620",27.71,43.60,0,321.31,435.83,201.2,192.3,0.950,761880.1,761880.1,13926,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060606,2224156.00
07/14/2017 15:30,2,7.123,ALERT,220.97,366.40,59.949,1500060604,"201051344000469","219011344069620",28.43,33.50,0,305.08,416.29,205.0,196.0,0.955,765451.9,765451.9,13899,0,0,0,L,1122011218,0,124.94,125.85,0002,29,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060608,2224157.00
07/14/2017 15:30,2,7.062,ACTIVE,218.26,363.69,59.981,1500060604,"201051344000646","219011344069620",27.95,43.20,0,335.44,411.48,199.7,190.8,0.932,760330.6,760330.6,13891,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060609,2224158.00
07/14/2017 15:30,2,6.975,ACTIVE,215.32,351.97,59.970,1500060604,"274151322000052","219011344069620",26.98,60.80,0,318.00,398.56,190.6,182.0,0.769,1025329.5,1025329.5,13798,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060610,2224159.00
07/14/2017 15:30,2,7.354,ACTIVE,219.61,365.49,59.944,1500060604,"201051344000585","219011344069620",27.71,41.00,0,335.14,411.78,206.2,197.1,0.955,773466.5,773466.5,13890,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060611,2224160.00
07/14/2017 15:30,2,7.053,ACTIVE,217.80,361.89,59.944,1500060604,"201051344001230","219011344069620",27.99,41.80,0,332.43,410.88,199.9,191.0,0.932,764871.5,764871.5,13916,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060612,2224161.00
07/14/2017 15:30,2,7.039,ACTIVE,219.61,365.49,59.922,1500060604,"201051344000582","219011344069620",27.85,40.60,0,333.03,412.98,198.4,189.6,0.897,754135.0,754135.0,13882,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060613,2224162.00
07/14/2017 15:30,2,7.000,ACTIVE,218.48,362.79,59.991,1500060604,"201051344000955","219011344069620",27.97,42.50,0,336.94,411.18,198.3,189.5,0.937,773856.0,773856.0,13901,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060614,2224163.00
07/14/2017 15:30,2,4.600,ACTIVE,215.32,414.79,59.981,1500060604,"274151322000094","219011344069620",38.53,54.00,0,383.53,454.46,179.1,170.9,0.689,844799.5,844799.5,14143,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060615,2224164.00
07/14/2017 15:30,2,7.262,ACTIVE,220.74,365.49,59.954,1500060604,"201051344000579","219011344069620",27.33,43.20,0,329.13,419.00,201.1,192.1,0.897,783638.1,783638.1,13888,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060616,2224165.00
07/14/2017 15:30,2,6.992,ACTIVE,218.26,363.09,59.949,1500060604,"201051344000890","219011344069620",28.09,45.80,0,334.54,415.09,198.9,190.1,0.910,767888.6,767888.6,13901,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060617,2224166.00
07/14/2017 15:30,2,7.006,ACTIVE,218.93,364.89,59.959,1500060604,"201051344000438","219011344069620",27.87,43.60,0,336.04,410.88,197.8,189.0,0.946,770367.5,770367.5,13886,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060618,2224167.00
07/14/2017 15:30,2,6.959,ACTIVE,218.26,356.18,59.975,1500060604,"201051344000417","219011344069620",18.09,43.80,0,338.44,388.04,127.5,121.1,0.597,695756.6,695756.6,13919,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060618,2224168.00
07/14/2017 15:30,2,6.959,ACTIVE,214.87,360.99,59.954,1500060604,"274151322000083","219011344069620",27.08,59.80,0,330.03,390.14,190.8,182.3,0.765,1014977.4,1014977.4,13807,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060619,2224169.00
07/14/2017 15:30,2,7.293,ACTIVE,216.22,350.47,59.981,1500060604,"274151322000076","219011344069620",27.69,60.80,0,331.53,403.07,204.6,195.5,0.787,1083136.7,1083136.7,13809,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060620,2224170.00
07/14/2017 15:30,2,7.252,ALERT,219.16,362.19,59.933,1500060604,"201051344000868","219011344069620",27.83,36.30,0,300.57,412.08,204.4,195.4,0.928,763852.5,763852.5,13903,0,0,0,L,1122011218,0,124.49,125.17,0002,32,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060622,2224171.00
07/14/2017 15:30,2,7.234,ACTIVE,215.09,346.86,59.981,1500060604,"274151322000095","219011344069620",28.01,62.80,0,329.13,392.85,205.1,196.1,0.756,1072690.3,1072690.3,13822,0,0,0,L,1151911521,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060623,2224172.00
07/14/2017 15:30,2,7.211,ALERT,220.74,358.58,59.928,1500060604,"201051344000988","219011344069620",18.13,34.80,0,304.18,392.85,132.3,125.8,0.601,668224.0,668224.0,13888,0,0,0,L,1122011218,0,125.17,125.62,0002,30,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060625,2224173.00
07/14/2017 15:30,2,7.238,ACTIVE,219.16,361.59,59.938,1500060604,"201051344001025","219011344069620",27.93,43.40,0,335.74,412.38,204.7,195.6,0.924,770691.8,770691.8,13891,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060626,2224174.00
07/14/2017 15:30,2,7.119,ACTIVE,220.52,365.19,59.965,1500060604,"201051344000458","219011344069620",28.15,38.80,0,335.44,414.79,202.9,193.9,0.950,775266.3,775266.3,13874,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060627,2224175.00
07/14/2017 15:30,2,7.178,ACTIVE,221.19,367.00,59.933,1500060604,"201051344000853","219011344069620",28.29,36.30,0,333.03,417.79,205.7,196.6,0.959,776374.1,776374.1,13891,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060627,2224176.00
07/14/2017 15:30,2,7.178,ACTIVE,217.80,360.99,60.002,1500060604,"201051344000685","219011344069620",27.55,41.00,0,336.94,410.58,200.3,191.4,0.981,770222.7,770222.7,13916,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060628,2224177.00
07/14/2017 15:30,2,7.098,ACTIVE,219.16,363.39,59.991,1500060604,"201051344000917","219011344069620",28.05,40.40,0,332.43,410.58,201.6,192.6,0.941,766886.9,766886.9,13905,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060629,2224178.00
07/14/2017 15:30,2,7.104,ACTIVE,218.26,362.79,59.986,1500060604,"201051344001145","219011344069620",27.93,40.00,0,331.23,411.48,200.8,191.9,0.919,774882.2,774882.2,13899,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060630,2224179.00
07/14/2017 15:30,2,7.197,ACTIVE,219.61,364.59,59.991,1500060604,"201051344000651","219011344069620",27.63,40.40,0,335.44,411.18,201.3,192.3,0.915,763703.0,763703.0,13895,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060631,2224180.00
07/14/2017 15:30,2,6.801,ACTIVE,215.32,352.27,59.996,1500060604,"274151322000088","219011344069620",26.88,53.00,0,330.33,388.34,185.1,176.7,0.703,973641.7,973641.7,13800,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060632,2224181.00
07/14/2017 15:30,2,4.652,ACTIVE,216.00,430.72,59.991,1500060604,"274151322000068","219011344069620",37.97,55.80,0,384.73,452.36,178.4,170.3,0.681,845464.7,845464.7,14155,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060633,2224182.00
07/14/2017 15:30,2,7.197,ACTIVE,219.16,362.19,60.007,1500060604,"201051344001135","219011344069620",27.49,40.60,0,336.04,410.88,200.3,191.4,0.937,759184.5,759184.5,13876,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060634,2224183.00
07/14/2017 15:30,2,7.205,ACTIVE,218.71,363.39,59.986,1500060604,"201051344000594","219011344069620",27.69,48.30,0,330.63,415.39,202.1,193.2,0.928,778429.0,778429.0,13888,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060635,2224184.00
07/14/2017 15:30,2,7.105,ALERT,219.61,364.29,60.002,1500060604,"201051344001203","219011344069620",28.17,42.80,0,305.38,411.48,202.8,193.8,0.928,768828.3,768828.3,13919,0,0,0,L,1122011218,0,125.85,124.27,0002,38,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060637,2224185.00
07/14/2017 15:30,2,6.846,ACTIVE,215.32,354.37,59.975,1500060604,"274151322000054","219011344069620",25.86,51.80,0,330.03,387.44,179.4,171.2,0.681,990253.3,990253.3,13783,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060638,2224186.00
07/14/2017 15:30,2,7.182,ACTIVE,219.39,363.09,60.002,1500060604,"201051344000867","219011344069620",27.91,41.00,0,322.51,452.36,203.0,194.0,0.906,762623.8,762623.8,13920,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060638,2224187.00
07/14/2017 15:30,2,6.949,ACTIVE,219.61,364.89,59.996,1500060604,"201051344001093","219011344069620",28.31,40.40,0,328.22,418.39,199.2,190.3,0.902,766877.2,766877.2,13914,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060639,2224188.00
07/14/2017 15:30,2,7.188,ACTIVE,220.29,365.80,59.991,1500060604,"201051344000900","219011344069620",28.45,35.20,0,333.33,412.68,207.1,198.0,0.932,784272.1,784272.1,13914,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060640,2224189.00
07/14/2017 15:30,2,7.053,ACTIVE,220.06,362.49,59.991,1500060604,"201051344000648","219011344069620",27.81,38.60,0,336.04,411.48,198.7,189.9,0.919,771845.7,771845.7,13887,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060641,2224190.00
07/14/2017 15:30,2,7.160,ACTIVE,220.52,366.70,59.944,1500060604,"201051344000569","219011344069620",28.27,36.50,0,328.22,418.39,204.9,195.8,0.946,786279.0,786279.0,13868,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060642,2224191.00
07/14/2017 15:30,2,7.170,ACTIVE,220.52,366.10,59.986,1500060604,"201051344000983","219011344069620",28.19,37.50,0,330.33,414.19,204.6,195.6,0.946,776900.1,776900.1,13896,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060643,2224192.00
07/14/2017 15:30,2,7.156,ACTIVE,220.52,364.29,60.002,1500060604,"201051344001158","219011344069620",27.61,39.30,0,331.53,435.83,199.9,191.0,0.919,761518.3,761518.3,13894,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060644,2224193.00
07/14/2017 15:30,2,7.131,ACTIVE,220.52,366.40,60.002,1500060604,"201051344000576","219011344069620",28.05,35.40,0,332.73,415.09,202.6,193.6,0.937,776067.1,776067.1,13899,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060645,2224194.00
07/14/2017 15:30,2,6.777,ACTIVE,215.32,364.29,59.965,1500060604,"274151322000087","219011344069620",27.23,63.30,0,328.82,388.34,186.8,178.4,0.707,964571.9,964571.9,13991,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500060646,2224195.00
07/14/2017 15:45,2,6.893,ACTIVE,220.06,363.69,59.981,1500061503,"201051344000645","219011344069620",27.79,37.00,0,336.34,411.48,194.0,185.3,0.884,775053.0,775053.0,13879,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061504,2224196.00
07/14/2017 15:45,2,6.564,ACTIVE,215.32,357.68,60.002,1500061503,"274151322000085","219011344069620",25.45,52.50,0,331.53,384.73,169.1,161.3,0.650,985698.3,985698.3,13794,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061505,2224197.00
07/14/2017 15:45,2,6.875,ACTIVE,219.39,363.09,59.996,1500061503,"201051344000633","219011344069620",27.77,42.80,0,335.74,409.08,193.2,184.6,0.893,761927.1,761927.1,13927,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061506,2224198.00
07/14/2017 15:45,2,6.898,ACTIVE,220.74,365.80,59.959,1500061503,"201051344000469","219011344069620",28.23,33.30,0,335.74,412.98,197.2,188.4,0.919,765499.8,765499.8,13901,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061507,2224199.00
07/14/2017 15:45,2,6.945,ACTIVE,218.03,363.09,60.018,1500061503,"201051344000646","219011344069620",27.27,43.00,0,336.34,410.88,191.8,183.2,0.906,760377.2,760377.2,13892,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061508,2224200.00
07/14/2017 15:45,2,6.674,ACTIVE,215.09,360.08,59.986,1500061503,"274151322000052","219011344069620",27.12,59.80,0,330.03,388.04,183.3,175.0,0.716,1025373.9,1025373.9,13799,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061509,2224201.00
07/14/2017 15:45,2,7.090,ACTIVE,219.39,365.49,60.002,1500061503,"201051344000585","219011344069620",27.63,40.80,0,335.44,409.68,198.5,189.7,0.910,773514.5,773514.5,13891,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061509,2224202.00
07/14/2017 15:45,2,6.820,ACTIVE,217.80,361.29,59.981,1500061503,"201051344001230","219011344069620",27.89,41.30,0,334.54,408.78,192.5,183.9,0.884,764918.1,764918.1,13917,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061510,2224203.00
07/14/2017 15:45,2,6.928,ACTIVE,219.39,365.49,59.986,1500061503,"201051344000582","219011344069620",27.21,40.40,0,336.04,409.68,190.9,182.3,0.893,754181.4,754181.4,13883,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061512,2224204.00
07/14/2017 15:45,2,6.812,ACTIVE,218.26,362.49,59.996,1500061503,"201051344000955","219011344069620",27.61,42.50,0,337.54,409.08,190.4,181.9,0.897,773902.2,773902.2,13902,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061513,2224205.00
07/14/2017 15:45,2,4.422,ACTIVE,215.09,431.92,59.996,1500061503,"274151322000094","219011344069620",38.27,52.50,0,381.73,451.16,172.2,164.3,0.667,844841.3,844841.3,14144,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061513,2224206.00
07/14/2017 15:45,2,6.887,ACTIVE,220.74,365.49,59.996,1500061503,"201051344000579","219011344069620",27.73,42.80,0,336.04,410.58,193.4,184.8,0.893,783685.1,783685.1,13889,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061514,2224207.00
07/14/2017 15:45,2,6.830,ACTIVE,218.03,361.89,59.944,1500061503,"201051344000890","219011344069620",27.71,44.80,0,337.54,409.38,191.8,183.2,0.853,767935.1,767935.1,13902,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061515,2224208.00
07/14/2017 15:45,2,6.807,ACTIVE,218.93,361.29,60.007,1500061503,"201051344000438","219011344069620",27.59,43.40,0,337.24,409.98,190.0,181.5,0.888,770413.7,770413.7,13887,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061516,2224209.00
07/14/2017 15:45,2,6.773,ACTIVE,218.48,355.88,59.944,1500061503,"201051344000417","219011344069620",17.89,43.40,0,337.84,387.14,122.8,116.6,0.575,695786.2,695786.2,13920,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061517,2224210.00
07/14/2017 15:45,2,6.670,ACTIVE,214.64,362.49,59.970,1500061503,"274151322000083","219011344069620",27.17,58.80,0,330.03,388.64,183.6,175.3,0.742,1015021.9,1015021.9,13808,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061518,2224211.00
07/14/2017 15:45,2,7.004,ACTIVE,216.22,372.71,59.981,1500061503,"274151322000076","219011344069620",27.71,58.80,0,331.53,390.74,196.4,187.6,0.765,1083184.4,1083184.4,13810,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061519,2224212.00
07/14/2017 15:45,2,6.877,ACTIVE,219.16,363.09,59.975,1500061503,"201051344000868","219011344069620",28.21,35.40,0,336.34,410.28,196.4,187.7,0.888,763900.2,763900.2,13905,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061520,2224213.00
07/14/2017 15:45,2,7.023,ACTIVE,215.09,361.29,59.975,1500061503,"274151322000095","219011344069620",27.77,61.30,0,329.43,392.25,197.3,188.5,0.738,1072738.1,1072738.1,13823,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061521,2224214.00
07/14/2017 15:45,2,6.926,ACTIVE,220.52,359.48,59.970,1500061503,"201051344000988","219011344069620",18.15,34.30,0,338.14,389.24,127.4,121.0,0.583,668254.8,668254.8,13890,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061522,2224215.00
07/14/2017 15:45,2,6.945,ACTIVE,219.39,365.19,60.007,1500061503,"201051344001025","219011344069620",27.99,42.50,0,336.94,410.58,196.8,188.0,0.866,770739.4,770739.4,13892,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061523,2224216.00
07/14/2017 15:45,2,6.852,ACTIVE,220.52,365.80,60.018,1500061503,"201051344000458","219011344069620",28.11,37.50,0,336.04,411.18,195.0,186.3,0.919,775313.6,775313.6,13875,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061524,2224217.00
07/14/2017 15:45,2,6.912,ACTIVE,221.19,366.40,59.996,1500061503,"201051344000853","219011344069620",28.25,35.80,0,333.03,413.59,197.6,188.8,0.924,776421.9,776421.9,13892,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061525,2224218.00
07/14/2017 15:45,2,6.898,ACTIVE,218.03,362.79,60.007,1500061503,"201051344000685","219011344069620",27.57,40.20,0,337.54,409.68,192.6,183.9,0.919,770269.3,770269.3,13917,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061526,2224219.00
07/14/2017 15:45,2,6.881,ACTIVE,219.39,363.99,59.959,1500061503,"201051344000917","219011344069620",27.85,40.20,0,336.04,409.08,194.0,185.3,0.902,766933.8,766933.8,13906,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061526,2224220.00
07/14/2017 15:45,2,6.914,ACTIVE,218.26,362.19,60.007,1500061503,"201051344001145","219011344069620",27.59,40.20,0,337.54,409.68,193.2,184.6,0.857,774928.9,774928.9,13900,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061527,2224221.00
07/14/2017 15:45,2,6.955,ACTIVE,219.84,363.39,60.002,1500061503,"201051344000651","219011344069620",27.47,40.00,0,335.14,408.48,193.5,184.9,0.871,763749.8,763749.8,13896,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061528,2224222.00
07/14/2017 15:45,2,6.543,ACTIVE,215.32,368.20,59.986,1500061503,"274151322000088","219011344069620",26.84,53.00,0,330.63,387.14,177.7,169.6,0.672,973684.6,973684.6,13801,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061529,2224223.00
07/14/2017 15:45,2,4.475,ACTIVE,216.00,428.31,60.002,1500061503,"274151322000068","219011344069620",38.13,54.80,0,382.63,449.95,172.9,164.9,0.658,845506.2,845506.2,14156,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061530,2224224.00
07/14/2017 15:45,2,6.879,ACTIVE,219.16,361.59,59.991,1500061503,"201051344001135","219011344069620",27.63,40.60,0,336.94,409.38,192.6,183.9,0.884,759231.1,759231.1,13877,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061531,2224225.00
07/14/2017 15:45,2,6.938,ACTIVE,218.48,363.69,59.981,1500061503,"201051344000594","219011344069620",27.61,46.80,0,336.64,410.28,194.1,185.4,0.897,778476.0,778476.0,13889,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061532,2224226.00
07/14/2017 15:45,2,6.824,ACTIVE,219.61,363.39,60.002,1500061503,"201051344001203","219011344069620",28.21,42.50,0,336.64,409.08,194.8,186.1,0.910,768875.5,768875.5,13921,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061533,2224227.00
07/14/2017 15:45,2,6.609,ACTIVE,215.32,358.28,59.970,1500061503,"274151322000054","219011344069620",25.84,50.80,0,330.33,386.53,172.9,165.0,0.658,990294.9,990294.9,13784,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061534,2224228.00
07/14/2017 15:45,2,6.947,ACTIVE,219.84,364.29,60.018,1500061503,"201051344000867","219011344069620",27.75,39.50,0,336.34,409.08,195.2,186.5,0.875,762671.0,762671.0,13921,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061535,2224229.00
07/14/2017 15:45,2,6.764,ACTIVE,219.61,366.10,60.012,1500061503,"201051344001093","219011344069620",27.93,39.50,0,316.20,442.14,191.3,182.7,0.871,766923.4,766923.4,13915,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061536,2224230.00
07/14/2017 15:45,2,6.936,ACTIVE,220.29,366.40,59.949,1500061503,"201051344000900","219011344069620",28.31,34.80,0,335.44,411.18,198.8,190.0,0.902,784320.2,784320.2,13915,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061537,2224231.00
07/14/2017 15:45,2,6.830,ACTIVE,220.06,364.59,59.975,1500061503,"201051344000648","219011344069620",27.65,38.00,0,336.34,413.89,191.2,182.6,0.884,771892.0,771892.0,13888,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061537,2224232.00
07/14/2017 15:45,2,6.881,ACTIVE,220.29,365.49,59.959,1500061503,"201051344000569","219011344069620",28.29,36.80,0,334.54,410.88,197.0,188.2,0.910,786326.7,786326.7,13869,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061538,2224233.00
07/14/2017 15:45,2,6.850,ACTIVE,220.74,365.19,59.949,1500061503,"201051344000983","219011344069620",28.37,36.00,0,325.82,412.38,196.8,188.0,0.919,776947.7,776947.7,13897,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061539,2224234.00
07/14/2017 15:45,2,6.934,ACTIVE,220.74,365.49,60.012,1500061503,"201051344001158","219011344069620",27.39,39.00,0,335.44,408.78,192.4,183.8,0.888,761564.8,761564.8,13895,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061540,2224235.00
07/14/2017 15:45,2,6.830,ACTIVE,220.74,366.70,59.986,1500061503,"201051344000576","219011344069620",28.15,35.20,0,336.04,412.68,194.7,186.0,0.897,776114.2,776114.2,13900,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061541,2224236.00
07/14/2017 15:45,2,6.609,ACTIVE,215.54,366.10,59.996,1500061503,"274151322000087","219011344069620",26.88,62.00,0,330.93,386.83,180.0,171.8,0.672,964615.3,964615.3,13992,0,0,0,L,1151911521,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500061542,2224237.00
07/14/2017 16:00,2,6.545,ACTIVE,220.29,364.59,59.970,1500062403,"201051344000645","219011344069620",27.87,36.30,0,336.34,407.27,184.7,176.3,0.835,775098.1,775098.1,13880,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062404,2224238.00
07/14/2017 16:00,2,6.279,ACTIVE,215.32,362.19,60.012,1500062403,"274151322000085","219011344069620",25.50,51.00,0,331.83,383.53,162.2,154.6,0.619,985737.8,985737.8,13795,0,0,0,L,1151911521,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062405,2224239.00
07/14/2017 16:00,2,6.369,ACTIVE,219.39,363.99,59.986,1500062403,"201051344000633","219011344069620",28.47,42.00,0,336.04,406.67,183.6,175.2,0.884,761972.1,761972.1,13928,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062406,2224240.00
07/14/2017 16:00,2,6.451,ACTIVE,220.74,364.89,60.012,1500062403,"201051344000469","219011344069620",28.73,32.40,0,336.04,412.68,187.8,179.3,0.871,765545.7,765545.7,13902,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062407,2224241.00
07/14/2017 16:00,2,6.473,ACTIVE,218.03,362.19,60.018,1500062403,"201051344000646","219011344069620",27.99,41.30,0,336.94,407.57,183.6,175.3,0.875,760422.0,760422.0,13893,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062408,2224242.00
07/14/2017 16:00,2,6.332,ACTIVE,215.09,357.68,60.012,1500062403,"274151322000052","219011344069620",27.43,58.00,0,330.63,386.23,175.9,167.9,0.689,1025416.6,1025416.6,13800,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062408,2224243.00
07/14/2017 16:00,2,6.717,ACTIVE,219.39,362.79,59.986,1500062403,"201051344000585","219011344069620",27.93,40.00,0,336.04,407.27,190.0,181.4,0.893,773560.9,773560.9,13892,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062409,2224244.00
07/14/2017 16:00,2,6.418,ACTIVE,217.58,359.18,59.975,1500062403,"201051344001230","219011344069620",28.21,40.80,0,336.64,406.67,183.3,175.0,0.849,764963.0,764963.0,13918,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062410,2224245.00
07/14/2017 16:00,2,6.479,ACTIVE,219.39,363.39,60.023,1500062403,"201051344000582","219011344069620",27.77,39.30,0,335.44,407.57,182.2,173.9,0.844,754225.9,754225.9,13884,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062411,2224246.00
07/14/2017 16:00,2,6.424,ACTIVE,218.26,359.78,60.007,1500062403,"201051344000955","219011344069620",27.95,41.30,0,337.54,406.97,181.8,173.6,0.857,773946.5,773946.5,13903,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062412,2224247.00
07/14/2017 16:00,2,4.197,ACTIVE,215.32,423.50,59.996,1500062403,"274151322000094","219011344069620",38.66,51.80,0,387.14,449.05,162.5,154.9,0.623,844881.4,844881.4,14145,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062413,2224248.00
07/14/2017 16:00,2,6.570,ACTIVE,220.52,364.29,60.012,1500062403,"201051344000579","219011344069620",27.79,41.00,0,337.24,410.88,185.1,176.7,0.853,783730.2,783730.2,13890,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062414,2224249.00
07/14/2017 16:00,2,6.516,ACTIVE,218.26,362.79,59.970,1500062403,"201051344000890","219011344069620",27.75,44.30,0,337.54,406.97,182.9,174.6,0.831,767979.8,767979.8,13903,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062415,2224250.00
07/14/2017 16:00,2,6.475,ACTIVE,218.93,361.29,59.986,1500062403,"201051344000438","219011344069620",27.71,42.50,0,336.64,406.97,181.8,173.5,0.849,770457.9,770457.9,13888,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062416,2224251.00
07/14/2017 16:00,2,6.365,ACTIVE,218.48,356.48,60.012,1500062403,"201051344000417","219011344069620",18.19,42.50,0,338.14,385.93,117.3,111.3,0.552,695814.7,695814.7,13921,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062417,2224252.00
07/14/2017 16:00,2,6.365,ACTIVE,214.64,353.47,59.991,1500062403,"274151322000083","219011344069620",27.31,57.70,0,325.82,391.94,175.9,167.9,0.703,1015064.7,1015064.7,13809,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062418,2224253.00
07/14/2017 16:00,2,6.668,ACTIVE,216.22,371.81,60.007,1500062403,"274151322000076","219011344069620",27.85,57.00,0,332.13,389.24,188.0,179.5,0.734,1083230.2,1083230.2,13811,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062419,2224254.00
07/14/2017 16:00,2,6.533,ACTIVE,219.16,360.99,60.012,1500062403,"201051344000868","219011344069620",28.29,35.00,0,336.34,408.18,187.2,178.8,0.826,763946.0,763946.0,13906,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062419,2224255.00
07/14/2017 16:00,2,6.770,ACTIVE,214.64,373.91,59.986,1500062403,"274151322000095","219011344069620",27.53,59.30,0,327.62,397.66,188.7,180.2,0.720,1072784.2,1072784.2,13824,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062420,2224256.00
07/14/2017 16:00,2,6.547,ACTIVE,220.52,360.08,59.991,1500062403,"201051344000988","219011344069620",18.31,34.00,0,337.84,390.74,121.4,115.2,0.566,668284.2,668284.2,13891,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062421,2224257.00
07/14/2017 16:00,2,6.605,ACTIVE,219.16,360.38,59.975,1500062403,"201051344001025","219011344069620",28.11,41.30,0,336.34,407.87,188.0,179.5,0.840,770785.2,770785.2,13893,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062422,2224258.00
07/14/2017 16:00,2,6.494,ACTIVE,220.52,363.69,60.012,1500062403,"201051344000458","219011344069620",28.27,37.30,0,336.64,410.58,185.7,177.3,0.875,775359.0,775359.0,13876,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062423,2224259.00
07/14/2017 16:00,2,6.518,ACTIVE,220.97,365.49,59.981,1500062403,"201051344000853","219011344069620",28.47,35.80,0,341.15,412.98,187.8,179.4,0.875,776467.9,776467.9,13893,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062424,2224260.00
07/14/2017 16:00,2,6.404,ACTIVE,217.80,360.99,60.012,1500062403,"201051344000685","219011344069620",28.25,40.00,0,337.24,406.67,183.3,175.0,0.888,770314.1,770314.1,13918,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062425,2224261.00
07/14/2017 16:00,2,6.549,ACTIVE,219.16,363.39,59.986,1500062403,"201051344000917","219011344069620",27.89,39.50,0,336.04,406.97,184.9,176.6,0.853,766978.9,766978.9,13907,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062426,2224262.00
07/14/2017 16:00,2,6.547,ACTIVE,218.26,360.38,60.012,1500062403,"201051344001145","219011344069620",27.81,39.50,0,336.34,407.27,184.4,176.1,0.822,774973.9,774973.9,13901,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062427,2224263.00
07/14/2017 16:00,2,6.475,ACTIVE,219.84,364.29,59.986,1500062403,"201051344000651","219011344069620",28.13,40.00,0,336.04,406.07,184.5,176.1,0.840,763794.9,763794.9,13897,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062428,2224264.00
07/14/2017 16:00,2,6.221,ACTIVE,215.09,362.49,59.996,1500062403,"274151322000088","219011344069620",27.08,50.80,0,330.63,385.33,170.4,162.5,0.645,973726.1,973726.1,13802,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062428,2224265.00
07/14/2017 16:00,2,4.330,ACTIVE,216.00,421.70,60.007,1500062403,"274151322000068","219011344069620",37.33,53.80,0,385.33,448.45,163.7,156.0,0.628,845546.2,845546.2,14157,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062429,2224266.00
