ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 16:00,2,6.518,ACTIVE,219.16,364.89,60.039,1500062403,"201051344001135","219011344069620",27.91,39.50,0,336.94,407.57,184.1,175.8,0.844,759275.9,759275.9,13878,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062430,2224267.00
07/14/2017 16:00,2,6.555,ACTIVE,218.48,362.49,60.012,1500062403,"201051344000594","219011344069620",27.89,45.80,0,336.34,407.87,185.0,176.7,0.853,778521.2,778521.2,13890,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062431,2224268.00
07/14/2017 16:00,2,6.520,ACTIVE,219.39,362.49,59.981,1500062403,"201051344001203","219011344069620",28.17,41.80,0,336.64,406.97,185.8,177.5,0.871,768920.9,768920.9,13922,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062432,2224269.00
07/14/2017 16:00,2,6.209,ACTIVE,215.32,368.50,60.023,1500062403,"274151322000054","219011344069620",26.42,50.00,0,330.63,384.73,166.1,158.3,0.628,990335.3,990335.3,13785,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062433,2224270.00
07/14/2017 16:00,2,6.562,ACTIVE,219.39,360.99,60.018,1500062403,"201051344000867","219011344069620",27.95,39.00,0,335.74,407.87,185.7,177.3,0.849,762716.4,762716.4,13922,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062434,2224271.00
07/14/2017 16:00,2,6.426,ACTIVE,219.61,361.59,60.012,1500062403,"201051344001093","219011344069620",27.99,39.00,0,335.44,406.67,182.1,173.8,0.831,766967.9,766967.9,13916,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062435,2224272.00
07/14/2017 16:00,2,6.469,ACTIVE,220.06,362.79,59.991,1500062403,"201051344000900","219011344069620",28.82,34.50,0,334.84,412.38,188.9,180.4,0.857,784366.4,784366.4,13916,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062436,2224273.00
07/14/2017 16:00,2,6.432,ACTIVE,220.06,361.59,60.007,1500062403,"201051344000648","219011344069620",27.95,37.00,0,336.64,407.57,181.9,173.7,0.831,771936.4,771936.4,13889,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062437,2224274.00
07/14/2017 16:00,2,6.521,ACTIVE,220.29,363.99,60.023,1500062403,"201051344000569","219011344069620",28.41,35.60,0,336.04,410.88,187.7,179.3,0.862,786372.5,786372.5,13870,0,0,0,L,1122011218,0,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062438,2224275.00
07/14/2017 16:00,2,6.488,ACTIVE,220.52,365.19,60.007,1500062403,"201051344000983","219011344069620",28.53,36.50,0,335.44,411.48,187.3,178.9,0.875,776993.5,776993.5,13898,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062439,2224276.00
07/14/2017 16:00,2,6.508,ACTIVE,220.52,364.59,60.018,1500062403,"201051344001158","219011344069620",27.85,38.20,0,336.34,406.97,183.6,175.3,0.844,761609.6,761609.6,13896,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062440,2224277.00
07/14/2017 16:00,2,6.514,ACTIVE,220.29,366.10,60.002,1500062403,"201051344000576","219011344069620",28.03,34.50,0,336.04,412.38,184.8,176.4,0.849,776159.5,776159.5,13901,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062441,2224278.00
07/14/2017 16:00,2,6.287,ACTIVE,215.09,360.08,59.986,1500062403,"274151322000087","219011344069620",27.12,60.80,0,331.23,385.03,172.6,164.7,0.654,964657.3,964657.3,13993,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500062442,2224279.00
07/14/2017 16:15,2,6.193,ACTIVE,220.06,362.19,59.959,1500063303,"201051344000645","219011344069620",28.09,35.80,0,336.64,403.97,176.1,168.0,0.795,775141.2,775141.2,13881,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063304,2224280.00
07/14/2017 16:15,2,5.900,ACTIVE,215.54,350.17,59.949,1500063303,"274151322000085","219011344069620",26.04,49.30,0,331.83,381.42,155.5,148.1,0.592,985775.7,985775.7,13796,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063305,2224281.00
07/14/2017 16:15,2,6.236,ACTIVE,219.16,359.78,59.949,1500063303,"201051344000633","219011344069620",27.91,41.30,0,336.34,403.97,176.3,168.2,0.835,762015.2,762015.2,13929,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063306,2224282.00
07/14/2017 16:15,2,6.232,ACTIVE,220.52,363.39,59.944,1500063303,"201051344000469","219011344069620",28.41,32.00,0,336.04,406.07,179.3,171.1,0.844,765589.6,765589.6,13903,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063307,2224283.00
07/14/2017 16:15,2,6.246,ACTIVE,217.80,360.38,59.959,1500063303,"201051344000646","219011344069620",27.71,40.60,0,336.94,405.77,175.3,167.2,0.835,760464.9,760464.9,13894,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063308,2224284.00
07/14/2017 16:15,2,6.035,ACTIVE,215.32,364.59,59.954,1500063303,"274151322000052","219011344069620",27.45,55.50,0,330.63,384.43,167.8,160.0,0.667,1025457.7,1025457.7,13801,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063308,2224285.00
07/14/2017 16:15,2,6.402,ACTIVE,218.93,361.59,59.965,1500063303,"201051344000585","219011344069620",28.05,38.80,0,336.34,405.47,181.7,173.5,0.853,773605.3,773605.3,13893,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063309,2224286.00
07/14/2017 16:15,2,6.123,ACTIVE,217.58,358.58,59.959,1500063303,"201051344001230","219011344069620",28.17,41.00,0,337.24,403.97,174.7,166.7,0.809,765005.7,765005.7,13919,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063310,2224287.00
07/14/2017 16:15,2,6.078,ACTIVE,219.16,359.18,59.959,1500063303,"201051344000582","219011344069620",28.19,39.30,0,336.04,404.87,173.5,165.6,0.804,754268.4,754268.4,13885,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063311,2224288.00
07/14/2017 16:15,2,6.184,ACTIVE,217.80,360.08,59.959,1500063303,"201051344000955","219011344069620",27.69,40.80,0,337.54,403.97,173.4,165.4,0.826,773989.0,773989.0,13904,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063312,2224289.00
07/14/2017 16:15,2,4.041,ACTIVE,215.32,415.39,59.954,1500063303,"274151322000094","219011344069620",38.09,50.60,0,385.63,449.05,155.8,148.5,0.605,844919.6,844919.6,14146,0,0,0,L,1151911521,0,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063313,2224290.00
07/14/2017 16:15,2,6.271,ACTIVE,220.06,362.19,59.986,1500063303,"201051344000579","219011344069620",27.81,40.60,0,337.24,404.27,176.7,168.7,0.795,783773.4,783773.4,13891,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063314,2224291.00
07/14/2017 16:15,2,6.221,ACTIVE,217.80,358.88,59.959,1500063303,"201051344000890","219011344069620",27.71,43.20,0,337.84,404.27,174.5,166.5,0.800,768022.5,768022.5,13904,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063315,2224292.00
07/14/2017 16:15,2,6.104,ACTIVE,218.48,360.99,59.959,1500063303,"201051344000438","219011344069620",28.09,42.00,0,337.24,404.57,173.5,165.6,0.826,770500.3,770500.3,13889,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063316,2224293.00
07/14/2017 16:15,2,6.072,ACTIVE,218.03,355.28,59.981,1500063303,"201051344000417","219011344069620",18.17,41.50,0,338.44,383.83,111.8,106.0,0.526,695841.9,695841.9,13922,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063317,2224294.00
07/14/2017 16:15,2,6.080,ACTIVE,214.87,360.99,59.959,1500063303,"274151322000083","219011344069620",27.41,55.30,0,331.53,385.33,168.7,160.9,0.685,1015105.9,1015105.9,13810,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063318,2224295.00
07/14/2017 16:15,2,6.252,ACTIVE,215.77,356.78,59.949,1500063303,"274151322000076","219011344069620",28.37,55.50,0,331.53,387.14,179.6,171.4,0.712,1083274.2,1083274.2,13812,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063318,2224296.00
07/14/2017 16:15,2,6.217,ACTIVE,218.93,360.69,59.949,1500063303,"201051344000868","219011344069620",28.31,34.30,0,336.64,405.47,178.2,170.1,0.804,763989.6,763989.6,13907,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063319,2224297.00
07/14/2017 16:15,2,6.381,ACTIVE,215.09,368.50,59.965,1500063303,"274151322000095","219011344069620",27.97,57.30,0,330.33,387.44,180.6,172.4,0.685,1072828.3,1072828.3,13825,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063320,2224298.00
07/14/2017 16:15,2,6.309,ACTIVE,220.29,358.28,59.996,1500063303,"201051344000988","219011344069620",18.15,33.30,0,338.14,385.93,116.0,110.1,0.552,668312.4,668312.4,13892,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063321,2224299.00
07/14/2017 16:15,2,6.234,ACTIVE,218.71,360.08,59.975,1500063303,"201051344001025","219011344069620",28.39,40.60,0,337.54,405.77,179.2,171.0,0.787,770829.1,770829.1,13894,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063322,2224300.00
07/14/2017 16:15,2,6.201,ACTIVE,220.06,361.89,59.991,1500063303,"201051344000458","219011344069620",28.25,36.80,0,336.94,404.87,177.4,169.3,0.822,775402.3,775402.3,13877,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063323,2224301.00
07/14/2017 16:15,2,6.162,ACTIVE,220.74,363.99,60.002,1500063303,"201051344000853","219011344069620",28.73,34.80,0,337.54,408.78,179.2,171.1,0.840,776511.7,776511.7,13894,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063324,2224302.00
07/14/2017 16:15,2,6.215,ACTIVE,217.58,360.38,59.959,1500063303,"201051344000685","219011344069620",27.87,39.50,0,337.84,404.57,175.4,167.4,0.849,770356.9,770356.9,13919,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063325,2224303.00
07/14/2017 16:15,2,6.217,ACTIVE,218.93,359.48,59.959,1500063303,"201051344000917","219011344069620",28.05,39.50,0,336.64,404.57,176.6,168.6,0.831,767022.1,767022.1,13908,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063326,2224304.00
07/14/2017 16:15,2,6.285,ACTIVE,217.80,360.69,59.959,1500063303,"201051344001145","219011344069620",27.67,38.80,0,336.64,404.57,176.2,168.1,0.809,775017.0,775017.0,13902,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063327,2224305.00
07/14/2017 16:15,2,6.219,ACTIVE,219.16,360.99,59.954,1500063303,"201051344000651","219011344069620",27.99,39.30,0,336.34,404.27,176.3,168.2,0.800,763838.0,763838.0,13898,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063328,2224306.00
07/14/2017 16:15,2,5.934,ACTIVE,214.87,367.90,59.954,1500063303,"274151322000088","219011344069620",27.08,49.50,0,331.23,383.53,162.5,154.9,0.619,973765.8,973765.8,13803,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063329,2224307.00
07/14/2017 16:15,2,4.102,ACTIVE,216.00,418.39,59.981,1500063303,"274151322000068","219011344069620",37.51,52.00,0,387.44,449.35,156.8,149.4,0.605,845584.4,845584.4,14158,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063330,2224308.00
07/14/2017 16:15,2,6.143,ACTIVE,218.71,362.19,59.954,1500063303,"201051344001135","219011344069620",28.21,38.80,0,337.54,404.57,175.6,167.5,0.804,759318.9,759318.9,13879,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063330,2224309.00
07/14/2017 16:15,2,6.238,ACTIVE,218.48,360.99,59.938,1500063303,"201051344000594","219011344069620",27.97,44.80,0,336.94,405.47,176.7,168.6,0.818,778564.4,778564.4,13891,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063331,2224310.00
07/14/2017 16:15,2,6.252,ACTIVE,218.93,359.18,59.959,1500063303,"201051344001203","219011344069620",27.91,40.40,0,336.94,404.57,176.7,168.7,0.818,768964.2,768964.2,13923,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063332,2224311.00
07/14/2017 16:15,2,5.955,ACTIVE,215.09,365.80,59.954,1500063303,"274151322000054","219011344069620",26.34,48.50,0,330.63,383.53,158.7,151.3,0.601,990374.0,990374.0,13786,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063333,2224312.00
07/14/2017 16:15,2,6.330,ACTIVE,219.16,359.18,59.959,1500063303,"201051344000867","219011344069620",27.57,38.20,0,337.54,404.27,176.7,168.6,0.804,762759.7,762759.7,13923,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063334,2224313.00
07/14/2017 16:15,2,6.113,ALERT,218.93,364.29,59.965,1500063303,"201051344001093","219011344069620",27.95,38.60,0,305.98,403.97,173.1,165.2,0.795,767010.2,767010.2,13917,0,0,0,L,1122011218,0,125.17,124.27,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063336,2224314.00
07/14/2017 16:15,2,6.291,ACTIVE,219.84,363.39,59.933,1500063303,"201051344000900","219011344069620",28.21,34.30,0,336.04,405.77,179.8,171.6,0.813,784410.5,784410.5,13917,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063337,2224315.00
07/14/2017 16:15,2,6.172,ACTIVE,219.84,360.38,59.922,1500063303,"201051344000648","219011344069620",27.67,35.80,0,336.94,404.87,172.8,164.9,0.804,771978.8,771978.8,13890,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063338,2224316.00
07/14/2017 16:15,2,6.166,ACTIVE,220.06,362.19,59.965,1500063303,"201051344000569","219011344069620",28.57,35.60,0,335.44,405.47,178.3,170.2,0.818,786416.2,786416.2,13871,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063339,2224317.00
07/14/2017 16:15,2,6.242,ACTIVE,220.06,361.89,59.965,1500063303,"201051344000983","219011344069620",28.27,35.80,0,336.34,405.77,178.6,170.4,0.826,777037.2,777037.2,13899,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063339,2224318.00
07/14/2017 16:15,2,6.244,ACTIVE,220.06,362.49,59.959,1500063303,"201051344001158","219011344069620",27.63,38.00,0,336.04,403.97,174.8,166.7,0.826,761652.4,761652.4,13897,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063341,2224319.00
07/14/2017 16:15,2,6.182,ACTIVE,220.29,362.19,59.959,1500063303,"201051344000576","219011344069620",28.15,34.30,0,336.64,407.27,176.1,168.0,0.809,776202.6,776202.6,13902,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063341,2224320.00
07/14/2017 16:15,2,5.957,ACTIVE,215.32,356.48,59.965,1500063303,"274151322000087","219011344069620",27.35,59.00,0,331.53,384.13,164.9,157.3,0.623,964697.6,964697.6,13994,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500063342,2224321.00
07/14/2017 16:30,2,5.781,ACTIVE,219.16,359.78,60.012,1500064203,"201051344000645","219011344069620",28.61,34.80,0,337.54,401.26,167.5,159.7,0.747,775182.2,775182.2,13882,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064204,2224322.00
07/14/2017 16:30,2,5.613,ACTIVE,214.41,359.78,59.981,1500064203,"274151322000085","219011344069620",26.26,48.50,0,332.43,380.52,149.3,142.2,0.566,985812.0,985812.0,13797,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064205,2224323.00
07/14/2017 16:30,2,5.887,ACTIVE,218.48,360.69,59.981,1500064203,"201051344000633","219011344069620",28.17,39.50,0,333.03,402.46,168.0,160.2,0.795,762056.2,762056.2,13930,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064206,2224324.00
07/14/2017 16:30,2,5.875,ACTIVE,219.61,362.19,60.012,1500064203,"201051344000469","219011344069620",28.59,31.80,0,336.64,403.07,170.1,162.2,0.813,765631.2,765631.2,13904,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064207,2224325.00
07/14/2017 16:30,2,5.826,ALERT,217.58,359.48,60.028,1500064203,"201051344000646","219011344069620",28.27,39.80,0,304.48,402.16,166.8,159.1,0.787,760505.4,760505.4,13895,0,0,0,L,1122011218,0,124.94,123.59,0002,35,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064209,2224326.00
07/14/2017 16:30,2,5.697,ACTIVE,214.41,361.89,60.002,1500064203,"274151322000052","219011344069620",27.75,54.80,0,328.82,383.53,160.0,152.5,0.632,1025496.7,1025496.7,13802,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064210,2224327.00
07/14/2017 16:30,2,6.086,ACTIVE,218.93,362.49,60.018,1500064203,"201051344000585","219011344069620",28.15,38.20,0,333.93,403.07,173.5,165.5,0.782,773647.6,773647.6,13894,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064210,2224328.00
07/14/2017 16:30,2,5.797,ACTIVE,217.13,358.28,59.986,1500064203,"201051344001230","219011344069620",28.39,40.40,0,331.83,400.36,166.6,158.9,0.773,765046.4,765046.4,13920,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064212,2224329.00
07/14/2017 16:30,2,5.857,ACTIVE,218.93,361.29,59.991,1500064203,"201051344000582","219011344069620",27.89,38.60,0,332.43,402.46,165.4,157.8,0.765,754308.9,754308.9,13886,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064213,2224330.00
07/14/2017 16:30,2,5.781,ACTIVE,217.58,359.18,60.012,1500064203,"201051344000955","219011344069620",28.17,39.80,0,332.43,400.66,164.8,157.2,0.787,774029.3,774029.3,13905,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064213,2224331.00
07/14/2017 16:30,2,3.723,ACTIVE,214.64,423.20,59.986,1500064203,"274151322000094","219011344069620",39.16,50.00,0,385.33,453.56,147.6,140.6,0.570,844955.9,844955.9,14147,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064214,2224332.00
07/14/2017 16:30,2,5.895,ACTIVE,219.61,360.99,59.975,1500064203,"201051344000579","219011344069620",28.17,39.50,0,337.54,401.86,168.2,160.4,0.760,783814.6,783814.6,13892,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064215,2224333.00
07/14/2017 16:30,2,5.850,ACTIVE,217.58,358.88,60.002,1500064203,"201051344000890","219011344069620",28.05,42.30,0,333.03,401.56,166.1,158.4,0.765,768063.2,768063.2,13905,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064216,2224334.00
07/14/2017 16:30,2,5.803,ACTIVE,218.48,360.38,60.018,1500064203,"201051344000438","219011344069620",28.07,40.80,0,333.63,401.56,165.1,157.4,0.773,770540.7,770540.7,13890,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064217,2224335.00
07/14/2017 16:30,2,5.861,ACTIVE,217.80,354.67,59.996,1500064203,"201051344000417","219011344069620",17.97,40.80,0,333.63,382.03,106.6,101.0,0.508,695867.9,695867.9,13923,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064218,2224336.00
07/14/2017 16:30,2,5.723,ACTIVE,214.19,360.38,59.965,1500064203,"274151322000083","219011344069620",27.85,53.80,0,327.32,383.83,161.2,153.6,0.645,1015145.3,1015145.3,13811,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064219,2224337.00
07/14/2017 16:30,2,6.039,ACTIVE,215.32,353.47,60.007,1500064203,"274151322000076","219011344069620",28.05,55.00,0,331.53,385.03,171.6,163.7,0.672,1083316.0,1083316.0,13813,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064220,2224338.00
07/14/2017 16:30,2,5.861,ACTIVE,218.48,360.69,60.002,1500064203,"201051344000868","219011344069620",28.55,33.00,0,332.43,402.46,169.4,161.6,0.769,764031.1,764031.1,13908,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064221,2224339.00
07/14/2017 16:30,2,6.010,ACTIVE,214.19,368.50,59.996,1500064203,"274151322000095","219011344069620",28.37,56.80,0,326.42,386.23,172.5,164.6,0.650,1072870.4,1072870.4,13826,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064222,2224340.00
07/14/2017 16:30,2,5.941,ACTIVE,219.61,357.08,60.034,1500064203,"201051344000988","219011344069620",18.35,32.60,0,338.14,383.53,110.5,104.7,0.513,668339.3,668339.3,13893,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064223,2224341.00
07/14/2017 16:30,2,5.979,ACTIVE,218.71,360.69,59.996,1500064203,"201051344001025","219011344069620",28.19,40.00,0,331.53,408.48,170.9,163.0,0.760,770870.9,770870.9,13895,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064224,2224342.00
07/14/2017 16:30,2,5.793,ACTIVE,219.61,361.29,60.012,1500064203,"201051344000458","219011344069620",28.71,35.60,0,337.54,402.16,168.5,160.7,0.800,775443.6,775443.6,13878,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064225,2224343.00
07/14/2017 16:30,2,5.896,ACTIVE,219.84,362.19,59.975,1500064203,"201051344000853","219011344069620",28.59,34.30,0,337.54,402.46,170.8,162.9,0.800,776553.5,776553.5,13895,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064225,2224344.00
07/14/2017 16:30,2,5.770,ACTIVE,217.80,359.48,59.981,1500064203,"201051344000685","219011344069620",28.53,38.20,0,333.33,401.86,166.7,159.0,0.813,770397.7,770397.7,13920,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064226,2224345.00
07/14/2017 16:30,2,5.830,ACTIVE,218.93,360.38,59.996,1500064203,"201051344000917","219011344069620",28.49,38.80,0,332.73,401.86,168.2,160.4,0.787,767063.3,767063.3,13909,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064227,2224346.00
07/14/2017 16:30,2,5.865,ACTIVE,217.80,360.08,60.012,1500064203,"201051344001145","219011344069620",28.29,38.00,0,333.03,401.56,168.0,160.2,0.769,775058.1,775058.1,13903,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064228,2224347.00
07/14/2017 16:30,2,5.869,ACTIVE,219.39,360.99,60.012,1500064203,"201051344000651","219011344069620",28.21,38.40,0,335.44,402.16,167.7,159.9,0.747,763879.0,763879.0,13899,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064229,2224348.00
07/14/2017 16:30,2,5.553,ACTIVE,214.41,345.66,59.986,1500064203,"274151322000088","219011344069620",27.51,48.50,0,329.73,382.03,154.7,147.4,0.575,973803.6,973803.6,13804,0,0,0,L,1151911521,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064230,2224349.00
07/14/2017 16:30,2,3.902,ACTIVE,215.54,406.67,59.986,1500064203,"274151322000068","219011344069620",37.81,50.40,0,387.14,447.55,149.0,141.9,0.566,845620.6,845620.6,14159,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064231,2224350.00
07/14/2017 16:30,2,5.801,ACTIVE,218.48,360.38,59.996,1500064203,"201051344001135","219011344069620",28.43,38.20,0,333.93,401.86,166.8,159.1,0.773,759359.7,759359.7,13880,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064232,2224351.00
07/14/2017 16:30,2,5.875,ACTIVE,218.03,359.18,60.007,1500064203,"201051344000594","219011344069620",28.25,44.30,0,333.03,401.86,168.0,160.2,0.773,778605.5,778605.5,13892,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064233,2224352.00
07/14/2017 16:30,2,5.898,ACTIVE,218.71,360.38,60.018,1500064203,"201051344001203","219011344069620",28.17,39.80,0,324.92,405.17,168.2,160.5,0.778,769005.4,769005.4,13924,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064233,2224353.00
07/14/2017 16:30,2,5.615,ACTIVE,215.09,370.00,60.002,1500064203,"274151322000054","219011344069620",26.64,47.50,0,331.83,381.73,151.4,144.2,0.575,990411.0,990411.0,13787,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064234,2224354.00
07/14/2017 16:30,2,5.896,ACTIVE,218.71,359.18,59.981,1500064203,"201051344000867","219011344069620",28.23,37.50,0,333.33,401.86,168.6,160.8,0.773,762801.0,762801.0,13924,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064235,2224355.00
07/14/2017 16:30,2,5.697,ACTIVE,218.93,360.99,59.965,1500064203,"201051344001093","219011344069620",28.51,37.80,0,335.14,400.96,164.5,156.8,0.760,767050.5,767050.5,13919,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064236,2224356.00
07/14/2017 16:30,2,5.828,ACTIVE,219.16,360.69,60.018,1500064203,"201051344000900","219011344069620",28.96,33.50,0,333.33,403.37,171.0,163.1,0.782,784452.4,784452.4,13918,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064237,2224357.00
07/14/2017 16:30,2,5.693,ACTIVE,219.16,360.08,60.007,1500064203,"201051344000648","219011344069620",28.55,34.80,0,336.94,402.16,164.6,157.0,0.765,772019.1,772019.1,13891,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064238,2224358.00
07/14/2017 16:30,2,5.904,ACTIVE,219.39,360.99,59.981,1500064203,"201051344000569","219011344069620",28.35,34.30,0,334.24,403.37,169.6,161.8,0.795,786457.8,786457.8,13872,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064239,2224359.00
07/14/2017 16:30,2,5.885,ACTIVE,219.39,362.49,60.018,1500064203,"201051344000983","219011344069620",28.53,34.50,0,334.24,403.07,170.0,162.2,0.800,777078.8,777078.8,13900,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064240,2224360.00
07/14/2017 16:30,2,5.855,ACTIVE,219.61,361.59,60.007,1500064203,"201051344001158","219011344069620",28.13,36.50,0,336.04,401.26,166.7,159.0,0.773,761693.2,761693.2,13898,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064241,2224361.00
07/14/2017 16:30,2,5.783,ACTIVE,219.61,360.38,59.991,1500064203,"201051344000576","219011344069620",28.59,33.00,0,336.94,402.16,167.4,159.6,0.751,776243.6,776243.6,13903,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064242,2224362.00
07/14/2017 16:30,2,5.586,ACTIVE,214.64,351.37,60.018,1500064203,"274151322000087","219011344069620",27.83,56.80,0,329.13,382.33,157.3,149.9,0.575,964735.9,964735.9,13995,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500064243,2224363.00
07/14/2017 16:45,2,5.447,ACTIVE,218.93,357.98,59.970,1500065103,"201051344000645","219011344069620",28.07,35.00,0,337.84,399.46,154.8,147.5,0.703,775220.5,775220.5,13883,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065105,2224364.00
07/14/2017 16:45,2,5.195,ACTIVE,214.87,352.57,59.965,1500065103,"274151322000085","219011344069620",26.34,47.50,0,333.33,379.02,138.7,131.9,0.530,985846.2,985846.2,13798,0,0,0,L,1151911521,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065106,2224365.00
07/14/2017 16:45,2,5.469,ACTIVE,218.03,359.18,59.959,1500065103,"201051344000633","219011344069620",28.09,39.00,0,337.54,400.66,155.6,148.2,0.738,762094.6,762094.6,13931,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065107,2224366.00
07/14/2017 16:45,2,5.479,ACTIVE,219.16,360.38,59.991,1500065103,"201051344000469","219011344069620",28.35,31.30,0,336.64,400.96,157.2,149.8,0.716,765670.1,765670.1,13905,0,0,0,L,1122011218,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065107,2224367.00
07/14/2017 16:45,2,5.385,ACTIVE,217.13,357.98,59.975,1500065103,"201051344000646","219011344069620",28.31,39.00,0,333.33,399.16,154.3,147.1,0.738,760543.7,760543.7,13897,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065108,2224368.00
07/14/2017 16:45,2,5.293,ACTIVE,214.41,354.97,59.981,1500065103,"274151322000052","219011344069620",27.71,53.00,0,332.43,381.73,148.6,141.5,0.583,1025533.4,1025533.4,13803,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065109,2224369.00
07/14/2017 16:45,2,5.611,ACTIVE,218.26,358.88,59.991,1500065103,"201051344000585","219011344069620",28.25,37.80,0,337.54,400.66,160.6,153.1,0.751,773687.4,773687.4,13895,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065110,2224370.00
07/14/2017 16:45,2,5.354,ACTIVE,216.90,355.58,59.959,1500065103,"201051344001230","219011344069620",28.37,39.00,0,332.43,397.05,153.8,146.6,0.707,765084.5,765084.5,13921,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065111,2224371.00
07/14/2017 16:45,2,5.361,ACTIVE,217.13,357.38,59.975,1500065103,"201051344000955","219011344069620",28.03,39.30,0,333.63,397.96,152.3,145.0,0.725,774067.0,774067.0,13906,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065113,2224372.00
07/14/2017 16:45,2,3.570,ACTIVE,214.41,422.00,59.981,1500065103,"274151322000094","219011344069620",37.97,48.30,0,385.93,449.95,136.7,130.0,0.530,844989.9,844989.9,14148,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065114,2224373.00
07/14/2017 16:45,2,5.439,ACTIVE,218.93,357.68,60.002,1500065103,"201051344000579","219011344069620",28.27,38.80,0,337.84,399.46,155.8,148.5,0.734,783853.0,783853.0,13893,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065115,2224374.00
07/14/2017 16:45,2,5.455,ACTIVE,216.67,355.88,59.991,1500065103,"201051344000890","219011344069620",27.85,41.30,0,333.93,397.66,153.8,146.6,0.703,768101.3,768101.3,13906,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065116,2224375.00
07/14/2017 16:45,2,5.332,ACTIVE,217.80,358.28,59.949,1500065103,"201051344000438","219011344069620",28.31,40.80,0,337.24,398.86,152.9,145.6,0.725,770578.5,770578.5,13891,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065116,2224376.00
07/14/2017 16:45,2,5.332,ACTIVE,217.35,351.97,59.970,1500065103,"201051344000417","219011344069620",18.29,40.20,0,335.14,381.12,98.8,93.4,0.464,695892.1,695892.1,13924,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065117,2224377.00
07/14/2017 16:45,2,5.357,ACTIVE,213.96,365.49,59.959,1500065103,"274151322000083","219011344069620",27.61,51.80,0,332.73,381.73,149.7,142.6,0.605,1015182.2,1015182.2,13812,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065118,2224378.00
07/14/2017 16:45,2,5.576,ACTIVE,215.09,367.60,59.944,1500065103,"274151322000076","219011344069620",28.15,54.80,0,332.13,383.83,158.9,151.4,0.614,1083355.3,1083355.3,13814,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065119,2224379.00
07/14/2017 16:45,2,5.477,ACTIVE,217.80,358.28,59.933,1500065103,"201051344000868","219011344069620",28.23,33.30,0,333.63,399.46,156.6,149.2,0.716,764069.9,764069.9,13909,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065120,2224380.00
07/14/2017 16:45,2,5.615,ACTIVE,214.19,369.10,59.981,1500065103,"274151322000095","219011344069620",28.19,54.50,0,333.03,384.43,160.4,152.9,0.614,1072910.0,1072910.0,13827,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065121,2224381.00
07/14/2017 16:45,2,5.512,ACTIVE,218.93,356.18,59.949,1500065103,"201051344000988","219011344069620",18.29,32.40,0,337.54,382.63,102.1,96.6,0.477,668364.3,668364.3,13894,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065122,2224382.00
07/14/2017 16:45,2,5.541,ACTIVE,218.03,357.98,60.007,1500065103,"201051344001025","219011344069620",28.19,38.80,0,338.14,400.06,158.2,150.7,0.720,770910.0,770910.0,13896,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065123,2224383.00
07/14/2017 16:45,2,5.408,ACTIVE,218.93,357.98,59.954,1500065103,"201051344000458","219011344069620",28.45,35.40,0,338.14,400.36,155.7,148.4,0.747,775482.1,775482.1,13879,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065124,2224384.00
07/14/2017 16:45,2,5.404,ACTIVE,219.61,360.38,59.986,1500065103,"201051344000853","219011344069620",28.73,33.50,0,337.24,399.76,157.2,149.8,0.747,776592.4,776592.4,13896,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065124,2224385.00
07/14/2017 16:45,2,5.471,ACTIVE,217.13,357.68,59.938,1500065103,"201051344000685","219011344069620",27.79,38.20,0,334.84,399.76,153.9,146.7,0.742,770435.9,770435.9,13921,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065125,2224386.00
07/14/2017 16:45,2,5.473,ACTIVE,218.03,360.08,59.965,1500065103,"201051344000917","219011344069620",28.09,38.20,0,336.94,400.06,155.7,148.3,0.738,767101.8,767101.8,13910,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065126,2224387.00
07/14/2017 16:45,2,5.410,ACTIVE,217.13,357.08,59.996,1500065103,"201051344001145","219011344069620",28.37,37.00,0,334.84,399.16,155.3,148.0,0.716,775096.5,775096.5,13904,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065127,2224388.00
07/14/2017 16:45,2,5.502,ACTIVE,218.48,359.18,59.959,1500065103,"201051344000651","219011344069620",27.83,38.20,0,338.14,399.46,155.0,147.6,0.712,763917.5,763917.5,13900,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065128,2224389.00
07/14/2017 16:45,2,5.152,ACTIVE,214.41,363.39,59.949,1500065103,"274151322000088","219011344069620",27.39,47.50,0,333.03,380.52,142.8,135.9,0.544,973838.9,973838.9,13805,0,0,0,L,1151911521,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065129,2224390.00
07/14/2017 16:45,2,3.490,ACTIVE,215.32,426.51,59.959,1500065103,"274151322000068","219011344069620",38.94,50.00,0,387.44,449.35,137.1,130.4,0.526,845654.5,845654.5,14160,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065130,2224391.00
07/14/2017 16:45,2,5.432,ACTIVE,217.80,357.38,59.991,1500065103,"201051344001135","219011344069620",28.09,38.20,0,335.44,399.16,154.4,147.1,0.712,759398.0,759398.0,13881,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065131,2224392.00
07/14/2017 16:45,2,5.484,ACTIVE,217.35,357.08,59.959,1500065103,"201051344000594","219011344069620",27.97,43.20,0,331.23,398.56,155.4,148.1,0.716,778644.0,778644.0,13893,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065132,2224393.00
07/14/2017 16:45,2,5.439,ACTIVE,218.26,357.98,59.986,1500065103,"201051344001203","219011344069620",28.25,39.30,0,338.44,399.46,155.6,148.2,0.725,769043.9,769043.9,13925,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065133,2224394.00
07/14/2017 16:45,2,5.191,ACTIVE,214.41,359.48,59.959,1500065103,"274151322000054","219011344069620",26.66,46.40,0,333.03,380.82,140.2,133.3,0.539,990445.7,990445.7,13788,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065134,2224395.00
07/14/2017 16:45,2,5.422,ACTIVE,218.03,356.48,59.981,1500065103,"201051344000867","219011344069620",28.41,36.30,0,334.24,398.86,156.0,148.7,0.707,762839.6,762839.6,13925,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065135,2224396.00
07/14/2017 16:45,2,5.299,ACTIVE,218.26,358.88,59.949,1500065103,"201051344001093","219011344069620",28.29,37.30,0,336.94,398.86,151.8,144.6,0.694,767088.1,767088.1,13920,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065136,2224397.00
07/14/2017 16:45,2,5.467,ACTIVE,218.48,360.08,59.986,1500065103,"201051344000900","219011344069620",28.49,32.80,0,336.94,400.96,157.8,150.4,0.725,784491.5,784491.5,13919,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065137,2224398.00
07/14/2017 16:45,2,5.346,ACTIVE,218.71,361.89,59.991,1500065103,"201051344000648","219011344069620",28.11,34.50,0,338.44,399.16,152.2,145.0,0.707,772056.8,772056.8,13892,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065138,2224399.00
07/14/2017 16:45,2,5.406,ACTIVE,218.93,359.78,59.949,1500065103,"201051344000569","219011344069620",28.67,35.00,0,337.84,400.96,157.0,149.6,0.729,786496.6,786496.6,13873,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065139,2224400.00
07/14/2017 16:45,2,5.453,ACTIVE,218.93,358.58,60.007,1500065103,"201051344000983","219011344069620",28.47,34.80,0,337.54,400.36,157.2,149.8,0.747,777117.7,777117.7,13901,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065140,2224401.00
07/14/2017 16:45,2,5.471,ACTIVE,218.93,358.28,59.954,1500065103,"201051344001158","219011344069620",27.83,36.30,0,337.84,399.46,154.1,146.8,0.716,761731.3,761731.3,13899,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065141,2224402.00
07/14/2017 16:45,2,5.291,ACTIVE,218.93,357.68,59.954,1500065103,"201051344000576","219011344069620",28.80,32.80,0,337.24,399.76,154.3,147.0,0.720,776281.8,776281.8,13904,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065141,2224403.00
07/14/2017 16:45,2,5.209,ACTIVE,214.64,351.07,59.959,1500065103,"274151322000087","219011344069620",27.59,56.00,0,332.73,380.82,145.6,138.6,0.548,964771.9,964771.9,13996,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065142,2224404.00
07/14/2017 16:45,2,5.307,ACTIVE,218.03,358.88,60.002,1500065103,"201051344000582","219011344069620",28.43,38.00,0,338.44,395.85,152.8,145.5,0.703,754348.2,754348.2,13888,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500065143,2224405.00
07/14/2017 17:00,2,5.047,ACTIVE,219.39,358.88,60.012,1500066004,"201051344000645","219011344069620",28.19,33.50,0,337.84,395.25,144.0,137.1,0.658,775256.0,775256.0,13884,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066005,2224406.00
07/14/2017 17:00,2,4.801,ACTIVE,214.87,362.79,59.975,1500066004,"274151322000085","219011344069620",26.72,46.20,0,333.33,376.62,129.8,123.4,0.495,985878.1,985878.1,13799,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066006,2224407.00
07/14/2017 17:00,2,5.039,ACTIVE,218.71,360.08,59.996,1500066004,"201051344000633","219011344069620",28.37,38.20,0,337.84,396.45,144.8,137.8,0.689,762130.3,762130.3,13932,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066006,2224408.00
