ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 17:00,2,5.020,ACTIVE,219.61,359.78,60.002,1500066004,"201051344000469","219011344069620",28.80,31.00,0,337.54,397.05,146.3,139.3,0.694,765706.3,765706.3,13906,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066007,2224409.00
07/14/2017 17:00,2,4.996,ACTIVE,217.58,357.38,60.012,1500066004,"201051344000646","219011344069620",28.51,38.00,0,333.33,393.15,144.2,137.3,0.685,760579.2,760579.2,13898,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066008,2224410.00
07/14/2017 17:00,2,4.900,ACTIVE,214.87,365.80,59.981,1500066004,"274151322000052","219011344069620",27.95,51.30,0,332.73,379.02,138.6,131.8,0.544,1025567.5,1025567.5,13804,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066009,2224411.00
07/14/2017 17:00,2,5.225,ACTIVE,218.48,357.08,60.002,1500066004,"201051344000585","219011344069620",28.51,37.00,0,337.84,396.75,150.8,143.7,0.703,773724.4,773724.4,13896,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066010,2224412.00
07/14/2017 17:00,2,4.975,ACTIVE,217.35,355.88,60.007,1500066004,"201051344001230","219011344069620",28.43,38.20,0,332.73,389.84,143.3,136.4,0.672,765119.9,765119.9,13922,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066011,2224413.00
07/14/2017 17:00,2,4.975,ACTIVE,218.71,359.18,60.012,1500066004,"201051344000582","219011344069620",28.41,36.80,0,338.14,395.25,143.1,136.2,0.667,754382.1,754382.1,13889,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066012,2224414.00
07/14/2017 17:00,2,4.936,ACTIVE,217.58,356.18,60.012,1500066004,"201051344000955","219011344069620",28.43,39.00,0,335.14,390.14,142.1,135.2,0.672,774102.0,774102.0,13907,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066013,2224415.00
07/14/2017 17:00,2,3.275,ACTIVE,214.87,425.31,59.975,1500066004,"274151322000094","219011344069620",38.57,48.30,0,385.93,448.15,128.1,121.7,0.504,845021.4,845021.4,14149,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066014,2224416.00
07/14/2017 17:00,2,5.062,ACTIVE,219.16,359.48,59.965,1500066004,"201051344000579","219011344069620",28.37,38.40,0,338.74,395.55,145.4,138.4,0.672,783888.9,783888.9,13894,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066015,2224417.00
07/14/2017 17:00,2,5.059,ACTIVE,217.35,356.18,60.007,1500066004,"201051344000890","219011344069620",28.01,40.20,0,335.14,392.25,143.6,136.7,0.658,768136.7,768136.7,13907,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066016,2224418.00
07/14/2017 17:00,2,4.938,ACTIVE,218.26,356.78,59.975,1500066004,"201051344000438","219011344069620",28.51,39.30,0,338.14,394.35,142.5,135.6,0.667,770613.6,770613.6,13892,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066017,2224419.00
07/14/2017 17:00,2,4.928,ACTIVE,217.58,351.67,59.991,1500066004,"201051344000417","219011344069620",18.51,39.30,0,337.54,376.92,92.3,87.2,0.442,695914.7,695914.7,13925,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066017,2224420.00
07/14/2017 17:00,2,4.967,ACTIVE,214.19,359.18,59.986,1500066004,"274151322000083","219011344069620",27.81,50.40,0,332.73,379.32,139.9,133.1,0.557,1015216.7,1015216.7,13813,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066018,2224421.00
07/14/2017 17:00,2,5.182,ACTIVE,215.32,367.30,59.986,1500066004,"274151322000076","219011344069620",28.35,52.80,0,332.43,379.62,148.7,141.6,0.570,1083391.9,1083391.9,13815,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066019,2224422.00
07/14/2017 17:00,2,5.078,ACTIVE,217.80,357.38,60.007,1500066004,"201051344000868","219011344069620",28.33,32.60,0,336.34,395.25,145.7,138.7,0.663,764105.9,764105.9,13910,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066020,2224423.00
07/14/2017 17:00,2,5.229,ACTIVE,214.19,363.99,60.023,1500066004,"274151322000095","219011344069620",28.37,52.80,0,332.13,381.12,150.2,143.0,0.566,1072947.0,1072947.0,13828,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066021,2224424.00
07/14/2017 17:00,2,5.109,ACTIVE,218.93,355.58,60.018,1500066004,"201051344000988","219011344069620",18.39,32.40,0,338.44,380.22,95.2,90.0,0.451,668387.7,668387.7,13895,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066022,2224425.00
07/14/2017 17:00,2,5.127,ACTIVE,217.58,355.88,59.954,1500066004,"201051344001025","219011344069620",28.49,38.20,0,338.44,395.25,147.8,140.8,0.672,770946.4,770946.4,13897,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066023,2224426.00
07/14/2017 17:00,2,5.062,ACTIVE,218.93,357.98,59.991,1500066004,"201051344000458","219011344069620",28.35,34.80,0,338.44,396.15,145.2,138.3,0.681,775517.9,775517.9,13880,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066024,2224427.00
07/14/2017 17:00,2,5.084,ACTIVE,219.39,360.08,60.012,1500066004,"201051344000853","219011344069620",28.53,32.60,0,337.84,395.85,147.0,140.0,0.698,776628.6,776628.6,13897,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066025,2224428.00
07/14/2017 17:00,2,4.996,ACTIVE,216.67,356.18,60.018,1500066004,"201051344000685","219011344069620",28.43,37.30,0,337.54,393.45,143.8,136.9,0.698,770471.4,770471.4,13922,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066026,2224429.00
07/14/2017 17:00,2,5.021,ACTIVE,217.35,357.38,59.970,1500066004,"201051344000917","219011344069620",28.59,37.30,0,337.24,395.55,145.3,138.3,0.689,767137.6,767137.6,13911,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066026,2224430.00
07/14/2017 17:00,2,5.141,ACTIVE,216.67,354.97,60.012,1500066004,"201051344001145","219011344069620",27.85,37.00,0,337.84,394.65,145.0,138.0,0.672,775132.3,775132.3,13905,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066027,2224431.00
07/14/2017 17:00,2,5.025,ACTIVE,218.03,356.48,59.991,1500066004,"201051344000651","219011344069620",28.53,37.30,0,338.14,396.15,145.1,138.1,0.663,763953.2,763953.2,13901,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066028,2224432.00
07/14/2017 17:00,2,4.719,ACTIVE,214.19,362.79,59.996,1500066004,"274151322000088","219011344069620",27.87,46.20,0,333.03,378.12,133.2,126.7,0.499,973871.8,973871.8,13806,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066029,2224433.00
07/14/2017 17:00,2,3.297,ACTIVE,215.32,421.10,59.981,1500066004,"274151322000068","219011344069620",38.61,48.80,0,389.84,447.85,127.1,120.7,0.477,845685.9,845685.9,14161,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066030,2224434.00
07/14/2017 17:00,2,5.037,ACTIVE,217.35,355.28,59.991,1500066004,"201051344001135","219011344069620",28.33,37.30,0,337.84,394.65,144.5,137.5,0.672,759433.5,759433.5,13882,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066031,2224435.00
07/14/2017 17:00,2,5.096,ACTIVE,217.58,356.78,60.002,1500066004,"201051344000594","219011344069620",28.11,42.30,0,332.13,392.25,145.0,138.0,0.663,778679.7,778679.7,13894,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066032,2224436.00
07/14/2017 17:00,2,4.994,ACTIVE,217.58,355.58,60.023,1500066004,"201051344001203","219011344069620",28.69,38.40,0,338.44,395.85,145.0,138.0,0.676,769079.6,769079.6,13926,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066033,2224437.00
07/14/2017 17:00,2,4.842,ACTIVE,214.64,359.78,60.012,1500066004,"274151322000054","219011344069620",26.84,44.80,0,333.03,377.82,131.7,125.2,0.495,990477.9,990477.9,13789,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066034,2224438.00
07/14/2017 17:00,2,4.959,ACTIVE,218.26,355.88,59.991,1500066004,"201051344000867","219011344069620",28.88,35.60,0,338.14,394.35,145.1,138.1,0.658,762875.4,762875.4,13926,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066035,2224439.00
07/14/2017 17:00,2,4.891,ACTIVE,217.58,355.58,60.028,1500066004,"201051344001093","219011344069620",28.45,36.00,0,321.31,406.67,141.0,134.2,0.645,767122.9,767122.9,13921,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066036,2224440.00
07/14/2017 17:00,2,5.039,ACTIVE,218.71,358.58,60.028,1500066004,"201051344000900","219011344069620",28.77,32.00,0,338.14,396.45,146.8,139.7,0.672,784527.7,784527.7,13920,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066037,2224441.00
07/14/2017 17:00,2,4.891,ACTIVE,218.71,358.28,60.018,1500066004,"201051344000648","219011344069620",28.59,33.50,0,338.74,395.55,141.7,134.8,0.658,772091.7,772091.7,13893,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066038,2224442.00
07/14/2017 17:00,2,5.029,ACTIVE,218.93,358.28,59.981,1500066004,"201051344000569","219011344069620",28.67,33.80,0,338.14,395.85,146.0,139.0,0.685,786532.6,786532.6,13874,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066039,2224443.00
07/14/2017 17:00,2,5.020,ACTIVE,218.93,358.28,60.007,1500066004,"201051344000983","219011344069620",28.84,33.50,0,338.44,396.45,146.7,139.7,0.698,777153.8,777153.8,13902,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066040,2224444.00
07/14/2017 17:00,2,5.068,ACTIVE,218.93,358.88,59.981,1500066004,"201051344001158","219011344069620",28.03,35.00,0,338.44,395.55,143.9,137.0,0.681,761766.7,761766.7,13900,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066040,2224445.00
07/14/2017 17:00,2,4.924,ACTIVE,219.16,357.98,60.012,1500066004,"201051344000576","219011344069620",28.82,32.40,0,333.33,397.96,143.8,136.8,0.650,776317.2,776317.2,13905,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066041,2224446.00
07/14/2017 17:00,2,4.857,ACTIVE,214.19,346.26,60.002,1500066004,"274151322000087","219011344069620",27.67,54.50,0,332.73,377.52,136.1,129.4,0.517,964805.3,964805.3,13997,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066042,2224447.00
07/14/2017 17:15,2,4.547,ACTIVE,218.93,356.48,59.944,1500066903,"201051344000645","219011344069620",28.75,33.50,0,338.44,391.94,132.4,125.9,0.614,775288.8,775288.8,13885,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066904,2224448.00
07/14/2017 17:15,2,4.393,ACTIVE,215.09,344.15,59.933,1500066903,"274151322000085","219011344069620",27.08,44.80,0,333.33,374.21,120.3,114.2,0.460,985907.7,985907.7,13800,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066905,2224449.00
07/14/2017 17:15,2,4.609,ACTIVE,218.26,356.78,59.949,1500066903,"201051344000633","219011344069620",28.67,37.00,0,338.44,393.15,133.8,127.2,0.632,762163.3,762163.3,13933,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066906,2224450.00
07/14/2017 17:15,2,4.588,ACTIVE,218.93,357.68,59.970,1500066903,"201051344000469","219011344069620",29.02,30.30,0,336.94,393.45,134.9,128.3,0.645,765739.6,765739.6,13907,0,0,0,L,1122011218,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066907,2224451.00
07/14/2017 17:15,2,4.615,ACTIVE,216.67,354.67,59.965,1500066903,"201051344000646","219011344069620",28.49,37.00,0,332.13,390.44,133.2,126.6,0.636,760612.1,760612.1,13899,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066907,2224452.00
07/14/2017 17:15,2,4.469,ACTIVE,214.64,351.37,59.965,1500066903,"274151322000052","219011344069620",28.29,49.80,0,333.03,376.92,128.0,121.6,0.504,1025599.2,1025599.2,13805,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066908,2224453.00
07/14/2017 17:15,2,4.857,ACTIVE,217.58,355.88,59.970,1500066903,"201051344000585","219011344069620",28.31,35.60,0,333.63,393.45,139.3,132.5,0.641,773758.9,773758.9,13897,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066909,2224454.00
07/14/2017 17:15,2,4.566,ACTIVE,216.22,351.97,59.986,1500066903,"201051344001230","219011344069620",28.59,37.30,0,332.43,386.83,132.3,125.7,0.623,765152.6,765152.6,13923,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066910,2224455.00
07/14/2017 17:15,2,4.574,ACTIVE,217.80,355.88,59.975,1500066903,"201051344000582","219011344069620",28.49,36.50,0,334.84,393.15,132.1,125.5,0.605,754414.8,754414.8,13890,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066911,2224456.00
07/14/2017 17:15,2,4.486,ACTIVE,216.67,352.87,59.981,1500066903,"201051344000955","219011344069620",28.82,37.50,0,332.73,387.14,130.9,124.5,0.619,774134.4,774134.4,13908,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066912,2224457.00
07/14/2017 17:15,2,3.016,ACTIVE,214.64,412.38,59.938,1500066903,"274151322000094","219011344069620",38.68,46.20,0,377.22,450.56,117.8,111.8,0.442,845050.5,845050.5,14150,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066913,2224458.00
07/14/2017 17:15,2,4.629,ACTIVE,218.93,355.88,59.975,1500066903,"201051344000579","219011344069620",28.67,37.30,0,338.14,392.85,134.4,127.8,0.623,783922.1,783922.1,13895,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066914,2224459.00
07/14/2017 17:15,2,4.566,ACTIVE,216.67,353.47,59.986,1500066903,"201051344000890","219011344069620",28.65,39.30,0,333.63,388.94,132.4,125.9,0.614,768169.5,768169.5,13908,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066915,2224460.00
07/14/2017 17:15,2,4.547,ACTIVE,217.35,354.37,59.991,1500066903,"201051344000438","219011344069620",28.51,38.60,0,334.54,390.74,131.4,124.9,0.623,770646.2,770646.2,13893,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066916,2224461.00
07/14/2017 17:15,2,4.584,ACTIVE,216.90,349.56,59.975,1500066903,"201051344000417","219011344069620",18.35,37.50,0,334.84,373.91,85.2,80.3,0.402,695935.6,695935.6,13926,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066917,2224462.00
07/14/2017 17:15,2,4.541,ACTIVE,214.41,361.59,59.965,1500066903,"274151322000083","219011344069620",28.17,48.50,0,333.33,377.22,129.5,123.1,0.517,1015248.7,1015248.7,13814,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066918,2224463.00
07/14/2017 17:15,2,4.701,ACTIVE,215.54,360.69,59.981,1500066903,"274151322000076","219011344069620",28.90,51.50,0,332.43,377.82,137.6,130.9,0.526,1083425.9,1083425.9,13816,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066919,2224464.00
07/14/2017 17:15,2,4.574,ACTIVE,217.80,354.97,59.965,1500066903,"201051344000868","219011344069620",28.94,31.80,0,338.44,391.64,134.1,127.5,0.610,764139.1,764139.1,13911,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066920,2224465.00
07/14/2017 17:15,2,4.783,ACTIVE,214.87,354.97,59.981,1500066903,"274151322000095","219011344069620",28.75,50.20,0,327.32,379.62,139.1,132.3,0.526,1072981.4,1072981.4,13829,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066920,2224466.00
07/14/2017 17:15,2,4.602,ACTIVE,218.93,354.67,59.970,1500066903,"201051344000988","219011344069620",18.83,31.30,0,338.74,378.12,87.8,82.8,0.415,668409.2,668409.2,13896,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066921,2224467.00
07/14/2017 17:15,2,4.688,ACTIVE,217.58,354.67,59.965,1500066903,"201051344001025","219011344069620",28.75,36.80,0,335.74,391.34,136.5,129.8,0.623,770980.2,770980.2,13898,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066922,2224468.00
07/14/2017 17:15,2,4.566,ACTIVE,218.93,357.38,60.007,1500066903,"201051344000458","219011344069620",28.90,33.50,0,338.14,393.45,133.8,127.2,0.636,775551.0,775551.0,13881,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066923,2224469.00
07/14/2017 17:15,2,4.592,ACTIVE,219.61,359.18,59.981,1500066903,"201051344000853","219011344069620",29.00,32.60,0,338.44,392.85,134.8,128.2,0.632,776662.0,776662.0,13898,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066924,2224470.00
07/14/2017 17:15,2,4.590,ACTIVE,216.67,354.97,59.959,1500066903,"201051344000685","219011344069620",28.53,36.00,0,333.33,387.14,132.5,126.0,0.650,770504.2,770504.2,13923,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066925,2224471.00
07/14/2017 17:15,2,4.580,ACTIVE,217.58,355.28,59.981,1500066903,"201051344000917","219011344069620",28.90,36.50,0,333.93,391.34,134.1,127.5,0.636,767170.8,767170.8,13912,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066926,2224472.00
07/14/2017 17:15,2,4.561,ACTIVE,216.67,354.37,59.975,1500066903,"201051344001145","219011344069620",29.02,35.00,0,334.24,388.64,134.0,127.4,0.619,775165.6,775165.6,13906,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066927,2224473.00
07/14/2017 17:15,2,4.619,ACTIVE,218.03,354.97,59.981,1500066903,"201051344000651","219011344069620",28.57,36.00,0,338.14,391.94,133.7,127.1,0.610,763986.3,763986.3,13902,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066928,2224474.00
07/14/2017 17:15,2,4.373,ACTIVE,214.64,349.86,59.981,1500066903,"274151322000088","219011344069620",27.73,44.50,0,332.43,375.71,122.8,116.6,0.460,973902.2,973902.2,13807,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066929,2224475.00
07/14/2017 17:15,2,2.930,ACTIVE,215.54,429.22,59.981,1500066903,"274151322000068","219011344069620",39.48,48.00,0,389.24,445.15,117.6,111.6,0.451,845715.1,845715.1,14162,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066929,2224476.00
07/14/2017 17:15,2,4.619,ACTIVE,217.35,354.67,59.981,1500066903,"201051344001135","219011344069620",28.41,35.80,0,334.54,387.74,132.8,126.3,0.614,759466.5,759466.5,13883,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066930,2224477.00
07/14/2017 17:15,2,4.566,ACTIVE,217.58,354.97,59.975,1500066903,"201051344000594","219011344069620",28.88,41.30,0,334.24,388.94,133.5,127.0,0.614,778712.8,778712.8,13895,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066931,2224478.00
07/14/2017 17:15,2,4.604,ACTIVE,217.58,354.97,59.975,1500066903,"201051344001203","219011344069620",28.61,37.30,0,337.24,391.04,133.4,126.8,0.628,769112.7,769112.7,13927,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066932,2224479.00
07/14/2017 17:15,2,4.381,ACTIVE,214.64,351.07,59.975,1500066903,"274151322000054","219011344069620",27.43,44.00,0,331.23,375.71,121.7,115.5,0.464,990508.0,990508.0,13790,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066933,2224480.00
07/14/2017 17:15,2,4.582,ACTIVE,218.26,354.97,59.986,1500066903,"201051344000867","219011344069620",28.82,34.80,0,335.74,391.64,133.8,127.3,0.605,762908.5,762908.5,13927,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066934,2224481.00
07/14/2017 17:15,2,4.432,ACTIVE,217.80,355.88,59.986,1500066903,"201051344001093","219011344069620",28.86,35.20,0,334.54,390.14,129.6,123.1,0.597,767155.0,767155.0,13922,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066935,2224482.00
07/14/2017 17:15,2,4.598,ACTIVE,218.71,357.68,59.986,1500066903,"201051344000900","219011344069620",28.90,31.50,0,338.44,393.15,134.8,128.1,0.614,784561.1,784561.1,13921,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066936,2224483.00
07/14/2017 17:15,2,4.465,ACTIVE,218.71,355.58,59.975,1500066903,"201051344000648","219011344069620",28.73,33.50,0,338.44,392.85,129.8,123.4,0.605,772123.9,772123.9,13894,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066937,2224484.00
07/14/2017 17:15,2,4.574,ACTIVE,218.71,356.48,59.981,1500066903,"201051344000569","219011344069620",28.92,32.80,0,338.44,393.15,134.0,127.4,0.628,786565.9,786565.9,13875,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066938,2224485.00
07/14/2017 17:15,2,4.561,ACTIVE,219.16,355.88,59.986,1500066903,"201051344000983","219011344069620",29.20,33.00,0,338.14,393.15,134.8,128.2,0.632,777187.2,777187.2,13903,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066939,2224486.00
07/14/2017 17:15,2,4.562,ACTIVE,218.93,357.08,60.018,1500066903,"201051344001158","219011344069620",28.65,33.80,0,338.14,392.55,132.3,125.8,0.619,761799.5,761799.5,13901,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066940,2224487.00
07/14/2017 17:15,2,4.477,ACTIVE,219.16,357.38,59.981,1500066903,"201051344000576","219011344069620",29.00,32.20,0,338.44,393.45,131.5,125.0,0.623,776349.9,776349.9,13906,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066941,2224488.00
07/14/2017 17:15,2,4.410,ACTIVE,215.09,345.06,59.981,1500066903,"274151322000087","219011344069620",28.13,52.00,0,333.03,375.71,125.5,119.2,0.473,964836.3,964836.3,13998,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500066941,2224489.00
07/14/2017 17:30,2,4.102,ACTIVE,218.71,355.88,59.975,1500067803,"201051344000645","219011344069620",28.59,32.60,0,339.04,388.94,118.8,112.7,0.544,775318.7,775318.7,13886,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067804,2224490.00
07/14/2017 17:30,2,3.928,ACTIVE,215.32,345.36,59.975,1500067803,"274151322000085","219011344069620",27.37,42.80,0,333.93,371.51,108.9,103.2,0.402,985934.9,985934.9,13801,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067805,2224491.00
07/14/2017 17:30,2,4.135,ACTIVE,218.26,355.58,59.975,1500067803,"201051344000633","219011344069620",28.77,35.40,0,332.13,394.05,120.5,114.4,0.575,762193.5,762193.5,13934,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067806,2224492.00
07/14/2017 17:30,2,4.070,ACTIVE,218.93,356.48,59.975,1500067803,"201051344000469","219011344069620",29.34,28.80,0,338.14,396.15,120.9,114.8,0.575,765770.0,765770.0,13908,0,0,0,L,1122011218,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067807,2224493.00
07/14/2017 17:30,2,4.145,ACTIVE,216.45,352.87,59.970,1500067803,"201051344000646","219011344069620",28.59,35.80,0,332.43,384.13,120.1,114.0,0.570,760642.2,760642.2,13900,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067808,2224494.00
07/14/2017 17:30,2,4.014,ACTIVE,215.09,358.88,59.965,1500067803,"274151322000052","219011344069620",28.41,47.30,0,332.73,373.91,115.5,109.5,0.455,1025628.1,1025628.1,13806,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067809,2224495.00
07/14/2017 17:30,2,4.303,ACTIVE,217.35,354.97,59.981,1500067803,"201051344000585","219011344069620",29.00,35.00,0,337.54,385.63,126.5,120.1,0.588,773790.5,773790.5,13898,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067810,2224496.00
07/14/2017 17:30,2,4.068,ACTIVE,216.22,351.97,60.007,1500067803,"201051344001230","219011344069620",28.86,36.00,0,333.03,383.53,118.9,112.9,0.548,765182.4,765182.4,13924,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067812,2224497.00
07/14/2017 17:30,2,4.119,ACTIVE,217.58,354.37,59.949,1500067803,"201051344000582","219011344069620",28.53,35.40,0,336.94,385.63,119.0,112.9,0.552,754444.6,754444.6,13891,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067813,2224498.00
07/14/2017 17:30,2,4.053,ACTIVE,216.22,351.67,59.970,1500067803,"201051344000955","219011344069620",28.65,36.80,0,333.03,382.03,117.5,111.5,0.557,774163.9,774163.9,13909,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067813,2224499.00
07/14/2017 17:30,2,2.645,ACTIVE,214.87,423.81,59.959,1500067803,"274151322000094","219011344069620",39.24,45.30,0,396.75,449.05,104.5,99.0,0.389,845076.9,845076.9,14151,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067814,2224500.00
07/14/2017 17:30,2,4.176,ACTIVE,218.71,354.97,59.975,1500067803,"201051344000579","219011344069620",28.67,36.00,0,339.04,389.54,121.3,115.2,0.552,783952.5,783952.5,13896,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067815,2224501.00
07/14/2017 17:30,2,4.141,ACTIVE,216.45,351.37,60.007,1500067803,"201051344000890","219011344069620",28.53,37.30,0,333.63,384.13,119.6,113.5,0.561,768199.5,768199.5,13909,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067816,2224502.00
07/14/2017 17:30,2,4.092,ACTIVE,216.90,353.47,59.933,1500067803,"201051344000438","219011344069620",28.53,37.00,0,334.24,385.03,118.2,112.1,0.566,770675.8,770675.8,13894,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067817,2224503.00
07/14/2017 17:30,2,4.064,ACTIVE,216.67,359.78,59.996,1500067803,"201051344000417","219011344069620",18.65,36.30,0,318.30,390.44,76.8,72.3,0.654,695954.7,695954.7,13927,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067818,2224504.00
07/14/2017 17:30,2,4.092,ACTIVE,214.41,360.38,59.965,1500067803,"274151322000083","219011344069620",28.31,46.60,0,333.93,374.21,117.3,111.3,0.460,1015278.0,1015278.0,13815,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067819,2224505.00
07/14/2017 17:30,2,4.270,ACTIVE,215.54,349.86,59.970,1500067803,"274151322000076","219011344069620",28.71,49.00,0,333.03,374.51,124.2,118.0,0.477,1083457.1,1083457.1,13817,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067820,2224506.00
07/14/2017 17:30,2,4.143,ACTIVE,217.80,353.77,59.975,1500067803,"201051344000868","219011344069620",28.73,30.50,0,337.54,386.83,120.5,114.3,0.552,764169.3,764169.3,13912,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067821,2224507.00
07/14/2017 17:30,2,4.281,ACTIVE,214.64,348.66,59.970,1500067803,"274151322000095","219011344069620",29.04,47.80,0,333.33,376.31,125.9,119.6,0.464,1073012.9,1073012.9,13830,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067822,2224508.00
07/14/2017 17:30,2,4.191,ACTIVE,218.71,351.97,59.975,1500067803,"201051344000988","219011344069620",18.65,30.50,0,338.44,376.01,79.1,74.4,0.371,668428.9,668428.9,13897,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067822,2224509.00
07/14/2017 17:30,2,4.240,ACTIVE,217.13,353.17,59.970,1500067803,"201051344001025","219011344069620",28.67,36.00,0,335.14,386.53,123.0,116.8,0.561,771011.0,771011.0,13899,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067823,2224510.00
07/14/2017 17:30,2,4.145,ACTIVE,219.16,357.08,59.986,1500067803,"201051344000853","219011344069620",28.94,31.50,0,338.14,388.94,121.5,115.4,0.570,776692.5,776692.5,13899,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067825,2224511.00
07/14/2017 17:30,2,4.092,ACTIVE,216.45,353.17,59.981,1500067803,"201051344000685","219011344069620",28.82,35.00,0,333.33,384.13,119.5,113.4,0.588,770534.2,770534.2,13924,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067826,2224512.00
07/14/2017 17:30,2,4.191,ACTIVE,217.13,354.07,59.981,1500067803,"201051344000917","219011344069620",28.51,35.40,0,332.13,385.03,121.0,114.9,0.570,767201.2,767201.2,13913,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067827,2224513.00
07/14/2017 17:30,2,4.141,ACTIVE,216.67,352.57,59.981,1500067803,"201051344001145","219011344069620",28.92,34.50,0,335.14,385.03,121.2,115.1,0.566,775195.9,775195.9,13907,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067828,2224514.00
07/14/2017 17:30,2,4.191,ACTIVE,217.58,353.77,59.981,1500067803,"201051344000651","219011344069620",28.41,35.40,0,328.82,391.04,120.5,114.4,0.561,764016.5,764016.5,13903,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067829,2224515.00
07/14/2017 17:30,2,3.895,ACTIVE,214.87,348.96,59.975,1500067803,"274151322000088","219011344069620",28.07,43.00,0,333.33,373.01,110.7,104.9,0.429,973929.9,973929.9,13808,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067830,2224516.00
07/14/2017 17:30,2,2.615,ACTIVE,215.77,426.81,59.965,1500067803,"274151322000068","219011344069620",39.76,46.20,0,391.64,448.45,105.9,100.3,0.402,845741.6,845741.6,14163,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067831,2224517.00
07/14/2017 17:30,2,4.148,ACTIVE,216.90,352.27,59.981,1500067803,"201051344001135","219011344069620",28.51,35.20,0,323.11,386.83,119.9,113.8,0.557,759496.5,759496.5,13884,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067832,2224518.00
07/14/2017 17:30,2,4.141,ACTIVE,217.35,354.07,59.970,1500067803,"201051344000594","219011344069620",28.75,40.20,0,333.03,388.34,120.5,114.4,0.557,778743.0,778743.0,13896,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067833,2224519.00
07/14/2017 17:30,2,4.154,ACTIVE,217.13,353.17,59.959,1500067803,"201051344001203","219011344069620",28.59,36.00,0,334.84,385.93,120.3,114.2,0.570,769142.9,769142.9,13928,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067834,2224520.00
07/14/2017 17:30,2,3.938,ACTIVE,215.09,347.46,59.965,1500067803,"274151322000054","219011344069620",27.61,42.50,0,333.63,373.31,110.1,104.3,0.411,990535.5,990535.5,13791,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067835,2224521.00
07/14/2017 17:30,2,4.137,ACTIVE,218.03,352.87,59.975,1500067803,"201051344000867","219011344069620",28.73,34.00,0,338.14,385.33,120.4,114.3,0.548,762938.8,762938.8,13928,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067836,2224522.00
07/14/2017 17:30,2,3.977,ACTIVE,217.35,353.17,59.975,1500067803,"201051344001093","219011344069620",28.86,34.00,0,337.24,384.13,116.2,110.3,0.530,767184.3,767184.3,13923,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067837,2224523.00
07/14/2017 17:30,2,4.119,ACTIVE,218.26,354.07,59.970,1500067803,"201051344000900","219011344069620",28.96,30.80,0,338.14,388.94,120.8,114.7,0.557,784591.6,784591.6,13922,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067838,2224524.00
07/14/2017 17:30,2,4.059,ACTIVE,218.26,354.67,59.965,1500067803,"201051344000648","219011344069620",28.35,31.50,0,339.34,388.64,116.6,110.6,0.548,772153.3,772153.3,13895,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067839,2224525.00
07/14/2017 17:30,2,4.100,ACTIVE,218.48,354.67,59.975,1500067803,"201051344000569","219011344069620",29.02,32.40,0,338.44,388.64,120.5,114.4,0.566,786596.2,786596.2,13876,0,0,0,L,1122011218,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067840,2224526.00
07/14/2017 17:30,2,4.113,ACTIVE,218.71,354.97,59.959,1500067803,"201051344000983","219011344069620",29.12,32.20,0,338.74,388.64,121.3,115.2,0.575,777217.7,777217.7,13904,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067841,2224527.00
07/14/2017 17:30,2,4.121,ACTIVE,218.71,354.67,59.965,1500067803,"201051344001158","219011344069620",28.57,32.60,0,333.93,391.94,119.3,113.2,0.557,761829.4,761829.4,13902,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067842,2224528.00
07/14/2017 17:30,2,4.066,ACTIVE,218.71,355.58,59.970,1500067803,"201051344000576","219011344069620",28.63,30.80,0,338.44,388.64,117.9,111.9,0.548,776379.6,776379.6,13907,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067843,2224529.00
07/14/2017 17:30,2,3.975,ACTIVE,214.87,347.16,59.959,1500067803,"274151322000087","219011344069620",28.13,50.20,0,333.03,373.01,113.2,107.3,0.438,964864.7,964864.7,13999,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067843,2224530.00
07/14/2017 17:30,2,4.127,ACTIVE,218.71,354.37,59.959,1500067803,"201051344000458","219011344069620",28.65,32.60,0,339.04,388.94,119.7,113.6,0.570,775581.8,775581.8,13882,0,0,0,L,1122011218,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500067844,2224531.00
07/14/2017 17:45,2,3.645,ACTIVE,217.80,352.57,59.965,1500068704,"201051344000645","219011344069620",28.19,32.00,0,339.04,384.13,104.0,98.5,0.482,775345.1,775345.1,13887,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068705,2224532.00
07/14/2017 17:45,2,3.461,ACTIVE,213.96,345.36,59.954,1500068704,"274151322000085","219011344069620",27.49,41.00,0,334.24,368.20,96.3,91.0,0.367,985959.2,985959.2,13802,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068706,2224533.00
07/14/2017 17:45,2,3.660,ACTIVE,217.13,352.57,59.965,1500068704,"201051344000633","219011344069620",28.59,34.00,0,337.84,384.13,106.0,100.3,0.499,762220.4,762220.4,13935,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068706,2224534.00
07/14/2017 17:45,2,3.629,ACTIVE,217.80,352.57,59.965,1500068704,"201051344000469","219011344069620",28.96,28.80,0,337.84,385.03,106.5,100.9,0.508,765796.9,765796.9,13909,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068707,2224535.00
07/14/2017 17:45,2,3.633,ACTIVE,215.77,350.47,59.996,1500068704,"201051344000646","219011344069620",28.71,34.80,0,333.33,379.92,105.6,100.0,0.499,760668.9,760668.9,13901,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068708,2224536.00
07/14/2017 17:45,2,3.564,ACTIVE,213.74,352.27,59.944,1500068704,"274151322000052","219011344069620",28.21,45.00,0,333.63,370.60,101.9,96.4,0.393,1025653.8,1025653.8,13807,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068709,2224537.00
07/14/2017 17:45,2,3.807,ACTIVE,217.13,352.27,59.970,1500068704,"201051344000585","219011344069620",29.02,34.00,0,334.24,382.33,112.0,106.2,0.521,773818.7,773818.7,13899,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068710,2224538.00
07/14/2017 17:45,2,3.576,ACTIVE,215.77,349.56,59.970,1500068704,"201051344001230","219011344069620",28.88,34.50,0,332.13,379.02,104.7,99.1,0.482,765208.9,765208.9,13925,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068711,2224539.00
07/14/2017 17:45,2,3.619,ACTIVE,217.13,352.27,59.965,1500068704,"201051344000582","219011344069620",28.59,34.50,0,335.14,381.12,104.8,99.3,0.491,754471.1,754471.1,13892,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068712,2224540.00
07/14/2017 17:45,2,3.559,ACTIVE,216.00,349.56,59.965,1500068704,"201051344000955","219011344069620",28.63,35.80,0,333.03,378.12,103.2,97.7,0.491,774190.0,774190.0,13910,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068713,2224541.00
07/14/2017 17:45,2,2.326,ACTIVE,213.96,422.60,59.970,1500068704,"274151322000094","219011344069620",39.36,44.30,0,390.74,444.54,91.8,86.6,0.354,845100.3,845100.3,14152,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068714,2224542.00
07/14/2017 17:45,2,3.678,ACTIVE,217.80,352.57,59.965,1500068704,"201051344000579","219011344069620",28.75,34.80,0,338.44,385.03,107.1,101.4,0.495,783979.4,783979.4,13897,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068715,2224543.00
07/14/2017 17:45,2,3.617,ACTIVE,216.00,349.26,59.938,1500068704,"201051344000890","219011344069620",28.75,36.80,0,333.63,379.62,105.4,99.8,0.482,768226.1,768226.1,13910,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068716,2224544.00
07/14/2017 17:45,2,3.594,ACTIVE,216.45,350.77,59.965,1500068704,"201051344000438","219011344069620",28.57,36.50,0,335.14,379.92,104.0,98.5,0.495,770702.1,770702.1,13895,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068717,2224545.00
07/14/2017 17:45,2,3.637,ACTIVE,216.22,357.08,59.965,1500068704,"201051344000417","219011344069620",18.37,34.30,0,334.84,390.44,67.6,63.3,0.575,695971.7,695971.7,13928,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068718,2224546.00
07/14/2017 17:45,2,3.596,ACTIVE,213.51,345.96,59.965,1500068704,"274151322000083","219011344069620",28.59,46.00,0,333.63,371.21,104.0,98.5,0.415,1015304.2,1015304.2,13816,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068718,2224547.00
07/14/2017 17:45,2,3.771,ACTIVE,214.64,346.26,59.986,1500068704,"274151322000076","219011344069620",28.71,47.00,0,333.33,371.21,109.6,103.8,0.429,1083484.8,1083484.8,13818,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068719,2224548.00
07/14/2017 17:45,2,3.631,ACTIVE,216.90,351.37,59.970,1500068704,"201051344000868","219011344069620",28.73,30.30,0,334.84,380.82,105.6,100.0,0.482,764196.1,764196.1,13913,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068720,2224549.00
07/14/2017 17:45,2,3.809,ACTIVE,213.51,343.25,59.959,1500068704,"274151322000095","219011344069620",28.96,46.00,0,333.33,373.01,111.8,106.0,0.424,1073041.1,1073041.1,13831,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068721,2224550.00
