ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 17:45,2,3.709,ACTIVE,217.58,360.08,59.970,1500068704,"201051344000988","219011344069620",18.51,28.50,0,319.51,398.56,69.6,65.3,0.588,668446.3,668446.3,13898,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068722,2224551.00
07/14/2017 17:45,2,3.730,ACTIVE,216.67,350.77,59.975,1500068704,"201051344001025","219011344069620",28.77,34.80,0,334.54,381.12,108.6,102.9,0.491,771038.5,771038.5,13900,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068723,2224552.00
07/14/2017 17:45,2,3.641,ACTIVE,217.58,351.67,59.975,1500068704,"201051344000458","219011344069620",28.69,32.40,0,339.04,383.83,105.8,100.1,0.508,775607.9,775607.9,13883,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068724,2224553.00
07/14/2017 17:45,2,3.648,ACTIVE,218.03,353.47,59.965,1500068704,"201051344000853","219011344069620",28.86,31.00,0,339.95,385.03,106.6,101.0,0.504,776719.5,776719.5,13900,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068725,2224554.00
07/14/2017 17:45,2,3.625,ACTIVE,216.22,352.27,59.965,1500068704,"201051344000685","219011344069620",28.65,34.30,0,334.24,379.92,105.2,99.6,0.513,770560.8,770560.8,13925,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068726,2224555.00
07/14/2017 17:45,2,3.643,ACTIVE,216.45,351.07,59.938,1500068704,"201051344000917","219011344069620",28.96,35.20,0,333.33,381.12,106.9,101.2,0.508,767228.1,767228.1,13914,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068727,2224556.00
07/14/2017 17:45,2,3.674,ACTIVE,216.22,350.47,59.965,1500068704,"201051344001145","219011344069620",28.80,33.80,0,334.54,380.22,107.1,101.5,0.499,775222.9,775222.9,13908,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068728,2224557.00
07/14/2017 17:45,2,3.648,ACTIVE,216.90,351.97,59.981,1500068704,"201051344000651","219011344069620",28.77,34.50,0,337.54,381.42,106.3,100.6,0.491,764043.3,764043.3,13904,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068728,2224558.00
07/14/2017 17:45,2,3.424,ACTIVE,213.51,353.77,59.954,1500068704,"274151322000088","219011344069620",28.07,41.00,0,333.33,369.40,97.2,91.9,0.367,973954.5,973954.5,13809,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068729,2224559.00
07/14/2017 17:45,2,2.404,ACTIVE,214.64,419.00,59.954,1500068704,"274151322000068","219011344069620",38.33,45.50,0,396.15,446.35,93.3,88.1,0.358,845765.1,845765.1,14164,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068730,2224560.00
07/14/2017 17:45,2,3.637,ACTIVE,216.45,351.07,59.965,1500068704,"201051344001135","219011344069620",28.75,34.00,0,334.24,379.62,105.8,100.2,0.491,759523.2,759523.2,13885,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068731,2224561.00
07/14/2017 17:45,2,3.611,ACTIVE,216.45,351.67,59.959,1500068704,"201051344000594","219011344069620",29.02,38.60,0,333.63,381.12,106.1,100.5,0.486,778769.8,778769.8,13897,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068732,2224562.00
07/14/2017 17:45,2,3.615,ACTIVE,216.90,350.47,59.970,1500068704,"201051344001203","219011344069620",28.90,35.20,0,336.64,380.82,105.9,100.3,0.504,769169.6,769169.6,13929,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068733,2224563.00
07/14/2017 17:45,2,3.443,ACTIVE,213.74,343.55,59.959,1500068704,"274151322000054","219011344069620",27.85,41.00,0,333.33,370.00,97.1,91.8,0.367,990560.0,990560.0,13792,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068734,2224564.00
07/14/2017 17:45,2,3.650,ACTIVE,217.13,350.47,59.970,1500068704,"201051344000867","219011344069620",28.65,32.60,0,335.14,381.12,105.8,100.2,0.486,762965.5,762965.5,13929,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068735,2224565.00
07/14/2017 17:45,2,3.465,ACTIVE,216.67,351.67,59.965,1500068704,"201051344001093","219011344069620",29.06,33.30,0,334.84,379.32,102.1,96.6,0.464,767210.1,767210.1,13924,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068736,2224566.00
07/14/2017 17:45,2,3.629,ACTIVE,217.35,352.27,59.991,1500068704,"201051344000900","219011344069620",28.90,30.50,0,338.14,384.13,106.2,100.6,0.491,784618.4,784618.4,13923,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068737,2224567.00
07/14/2017 17:45,2,3.525,ACTIVE,217.58,351.67,60.012,1500068704,"201051344000648","219011344069620",28.71,31.30,0,339.04,383.23,102.5,97.0,0.482,772179.2,772179.2,13896,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068738,2224568.00
07/14/2017 17:45,2,3.559,ACTIVE,217.58,352.27,59.975,1500068704,"201051344000569","219011344069620",29.34,31.30,0,338.14,382.93,105.7,100.1,0.495,786622.9,786622.9,13877,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068739,2224569.00
07/14/2017 17:45,2,3.645,ACTIVE,217.80,352.87,59.965,1500068704,"201051344000983","219011344069620",28.98,31.50,0,337.84,383.23,106.9,101.3,0.508,777244.7,777244.7,13905,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068740,2224570.00
07/14/2017 17:45,2,3.631,ACTIVE,217.58,352.57,59.970,1500068704,"201051344001158","219011344069620",28.55,32.20,0,338.44,383.83,105.0,99.4,0.495,761855.9,761855.9,13903,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068740,2224571.00
07/14/2017 17:45,2,3.555,ACTIVE,217.80,353.17,59.975,1500068704,"201051344000576","219011344069620",28.77,30.50,0,338.74,384.43,103.5,98.0,0.482,776405.8,776405.8,13908,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068741,2224572.00
07/14/2017 17:45,2,3.488,ACTIVE,214.19,354.97,59.954,1500068704,"274151322000087","219011344069620",28.31,48.00,0,333.03,369.70,100.0,94.5,0.376,964889.9,964889.9,14000,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500068742,2224573.00
07/14/2017 18:00,2,3.107,ACTIVE,216.67,349.26,59.949,1500069604,"201051344000645","219011344069620",28.47,31.30,0,335.44,376.31,89.7,84.7,0.411,775368.1,775368.1,13888,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069605,2224574.00
07/14/2017 18:00,2,2.980,ACTIVE,213.51,345.66,59.959,1500069604,"274151322000085","219011344069620",27.73,40.40,0,330.03,363.69,83.6,78.8,0.318,985980.5,985980.5,13803,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069606,2224575.00
07/14/2017 18:00,2,3.115,ACTIVE,216.22,351.37,59.965,1500069604,"201051344000633","219011344069620",28.98,33.50,0,334.54,377.22,91.5,86.3,0.438,762243.8,762243.8,13936,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069607,2224576.00
07/14/2017 18:00,2,3.125,ACTIVE,216.67,349.26,59.965,1500069604,"201051344000469","219011344069620",28.90,28.50,0,334.54,377.22,91.5,86.4,0.433,765820.4,765820.4,13910,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069608,2224577.00
07/14/2017 18:00,2,3.135,ACTIVE,214.87,348.96,59.965,1500069604,"201051344000646","219011344069620",28.77,33.50,0,329.73,376.92,91.3,86.2,0.438,760692.3,760692.3,13902,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069609,2224578.00
07/14/2017 18:00,2,3.055,ACTIVE,212.83,346.26,59.965,1500069604,"274151322000052","219011344069620",28.43,43.40,0,329.13,365.80,87.9,82.9,0.345,1025676.3,1025676.3,13808,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069610,2224579.00
07/14/2017 18:00,2,3.379,ACTIVE,215.77,349.56,60.002,1500069604,"201051344000585","219011344069620",28.49,33.30,0,333.03,377.52,97.5,92.1,0.455,773843.7,773843.7,13900,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069610,2224580.00
07/14/2017 18:00,2,3.086,ACTIVE,214.64,347.16,59.970,1500069604,"201051344001230","219011344069620",28.86,33.50,0,329.13,374.81,90.2,85.2,0.420,765232.0,765232.0,13926,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069611,2224581.00
07/14/2017 18:00,2,3.125,ACTIVE,215.77,349.86,59.970,1500069604,"201051344000582","219011344069620",28.59,33.00,0,333.33,375.71,90.5,85.4,0.424,754494.2,754494.2,13893,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069612,2224582.00
07/14/2017 18:00,2,3.025,ACTIVE,214.87,348.06,59.970,1500069604,"201051344000955","219011344069620",29.00,34.80,0,329.73,373.91,88.9,83.9,0.420,774212.8,774212.8,13911,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069613,2224583.00
07/14/2017 18:00,2,2.043,ACTIVE,213.29,417.19,59.970,1500069604,"274151322000094","219011344069620",38.76,43.20,0,397.35,443.64,79.8,75.1,0.309,845120.8,845120.8,14153,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069614,2224584.00
07/14/2017 18:00,2,3.164,ACTIVE,216.67,350.47,59.938,1500069604,"201051344000579","219011344069620",28.86,34.00,0,335.14,376.92,92.5,87.3,0.429,784003.1,784003.1,13898,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069615,2224585.00
07/14/2017 18:00,2,3.123,ACTIVE,214.87,348.06,59.938,1500069604,"201051344000890","219011344069620",28.82,35.20,0,330.63,375.11,91.2,86.1,0.420,768249.4,768249.4,13911,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069616,2224586.00
07/14/2017 18:00,2,3.074,ACTIVE,215.54,348.36,59.986,1500069604,"201051344000438","219011344069620",28.82,35.60,0,333.33,375.41,89.8,84.7,0.424,770725.1,770725.1,13896,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069617,2224587.00
07/14/2017 18:00,2,3.053,ACTIVE,215.09,353.17,59.975,1500069604,"201051344000417","219011344069620",18.94,32.60,0,329.43,384.73,58.5,54.6,0.495,695986.5,695986.5,13929,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069618,2224588.00
07/14/2017 18:00,2,3.141,ACTIVE,213.06,351.37,59.970,1500069604,"274151322000083","219011344069620",28.39,43.60,0,329.43,365.49,90.3,85.3,0.362,1015327.2,1015327.2,13817,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069619,2224589.00
07/14/2017 18:00,2,3.242,ACTIVE,213.74,343.55,59.965,1500069604,"274151322000076","219011344069620",28.90,44.50,0,330.03,367.90,94.8,89.6,0.371,1083509.0,1083509.0,13819,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069620,2224590.00
07/14/2017 18:00,2,3.092,ACTIVE,215.77,348.36,59.986,1500069604,"201051344000868","219011344069620",29.04,29.50,0,333.93,375.71,90.9,85.8,0.420,764219.4,764219.4,13914,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069621,2224591.00
07/14/2017 18:00,2,3.320,ACTIVE,212.83,344.45,59.970,1500069604,"274151322000095","219011344069620",28.96,44.00,0,329.73,366.70,97.3,92.0,0.371,1073066.0,1073066.0,13832,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069622,2224592.00
07/14/2017 18:00,2,3.162,ACTIVE,216.45,356.78,59.959,1500069604,"201051344000988","219011344069620",18.75,27.80,0,333.93,388.34,60.1,56.1,0.508,668461.5,668461.5,13899,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069623,2224593.00
07/14/2017 18:00,2,3.189,ACTIVE,215.54,348.36,59.975,1500069604,"201051344001025","219011344069620",29.14,33.80,0,333.03,376.31,94.1,88.9,0.424,771062.5,771062.5,13901,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069623,2224594.00
07/14/2017 18:00,2,3.107,ACTIVE,216.67,349.86,59.986,1500069604,"201051344000458","219011344069620",28.94,31.80,0,335.14,376.62,91.1,86.0,0.438,775631.3,775631.3,13884,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069624,2224595.00
07/14/2017 18:00,2,3.129,ACTIVE,217.13,351.37,59.975,1500069604,"201051344000853","219011344069620",28.94,30.50,0,335.44,380.22,91.7,86.6,0.433,776743.0,776743.0,13901,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069625,2224596.00
07/14/2017 18:00,2,3.121,ACTIVE,215.09,349.26,59.981,1500069604,"201051344000685","219011344069620",28.67,33.30,0,333.03,376.01,90.7,85.6,0.438,770584.0,770584.0,13926,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069626,2224597.00
07/14/2017 18:00,2,3.127,ACTIVE,215.32,348.66,59.949,1500069604,"201051344000917","219011344069620",29.20,34.30,0,332.43,376.31,92.5,87.3,0.446,767251.8,767251.8,13915,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069627,2224598.00
07/14/2017 18:00,2,3.174,ACTIVE,215.32,348.96,59.975,1500069604,"201051344001145","219011344069620",28.78,32.60,0,333.93,376.31,92.5,87.4,0.429,775246.6,775246.6,13909,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069628,2224599.00
07/14/2017 18:00,2,3.158,ACTIVE,216.00,349.56,60.002,1500069604,"201051344000651","219011344069620",28.63,33.30,0,333.63,376.31,91.6,86.5,0.429,764066.8,764066.8,13905,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069629,2224600.00
07/14/2017 18:00,2,2.928,ACTIVE,213.06,349.86,59.981,1500069604,"274151322000088","219011344069620",28.11,39.80,0,329.73,363.99,83.4,78.6,0.314,973975.8,973975.8,13810,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069630,2224601.00
07/14/2017 18:00,2,2.010,ACTIVE,214.19,417.19,59.981,1500069604,"274151322000068","219011344069620",39.10,43.80,0,397.05,454.46,79.4,74.7,0.305,845785.6,845785.6,14165,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069631,2224602.00
07/14/2017 18:00,2,3.119,ACTIVE,215.32,348.06,59.991,1500069604,"201051344001135","219011344069620",28.84,33.50,0,332.13,374.81,91.2,86.1,0.420,759546.6,759546.6,13886,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069632,2224603.00
07/14/2017 18:00,2,3.129,ACTIVE,215.54,348.36,59.981,1500069604,"201051344000594","219011344069620",28.86,36.50,0,333.03,375.41,91.5,86.4,0.424,778793.3,778793.3,13898,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069632,2224604.00
07/14/2017 18:00,2,3.104,ACTIVE,215.77,348.36,59.991,1500069604,"201051344001203","219011344069620",29.00,33.80,0,333.63,376.01,91.2,86.1,0.424,769193.0,769193.0,13930,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069633,2224605.00
07/14/2017 18:00,2,2.979,ACTIVE,213.51,350.77,59.965,1500069604,"274151322000054","219011344069620",27.79,39.50,0,329.73,364.59,83.8,79.0,0.318,990581.4,990581.4,13793,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069634,2224606.00
07/14/2017 18:00,2,3.115,ACTIVE,216.67,349.56,59.986,1500069604,"201051344000867","219011344069620",28.90,32.60,0,334.24,375.11,91.2,86.1,0.415,762988.9,762988.9,13930,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069635,2224607.00
07/14/2017 18:00,2,2.922,ACTIVE,216.00,348.96,59.975,1500069604,"201051344001093","219011344069620",29.42,32.40,0,333.33,374.51,87.0,82.0,0.402,767232.5,767232.5,13925,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069636,2224608.00
07/14/2017 18:00,2,3.066,ACTIVE,216.90,351.37,59.986,1500069604,"201051344000900","219011344069620",29.30,29.50,0,334.24,377.52,91.1,86.0,0.415,784641.8,784641.8,13924,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069637,2224609.00
07/14/2017 18:00,2,3.018,ACTIVE,217.13,350.47,59.970,1500069604,"201051344000648","219011344069620",28.71,30.00,0,335.14,376.01,87.8,82.8,0.411,772201.7,772201.7,13897,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069638,2224610.00
07/14/2017 18:00,2,3.113,ACTIVE,217.35,350.77,59.996,1500069604,"201051344000569","219011344069620",28.82,31.50,0,333.93,376.31,90.8,85.8,0.424,786646.3,786646.3,13878,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069639,2224611.00
07/14/2017 18:00,2,3.111,ACTIVE,217.35,350.17,59.981,1500069604,"201051344000983","219011344069620",29.22,31.00,0,334.24,376.62,92.1,87.0,0.442,777268.4,777268.4,13906,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069640,2224612.00
07/14/2017 18:00,2,3.121,ACTIVE,217.13,350.17,59.986,1500069604,"201051344001158","219011344069620",28.57,32.00,0,334.24,376.31,90.3,85.2,0.424,761879.1,761879.1,13904,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069641,2224613.00
07/14/2017 18:00,2,3.041,ACTIVE,217.35,351.97,59.986,1500069604,"201051344000576","219011344069620",28.75,29.30,0,335.14,376.62,88.6,83.6,0.420,776428.5,776428.5,13909,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069642,2224614.00
07/14/2017 18:00,2,3.006,ACTIVE,214.19,347.76,60.012,1500069604,"274151322000087","219011344069620",28.29,46.20,0,329.73,365.49,86.1,81.2,0.318,964911.9,964911.9,14001,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500069643,2224615.00
07/14/2017 18:15,2,2.578,ACTIVE,216.22,359.78,60.018,1500070503,"201051344000645","219011344069620",28.78,30.00,0,320.41,391.04,75.2,70.6,0.623,775387.4,775387.4,13889,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070504,2224616.00
07/14/2017 18:15,2,2.518,ACTIVE,213.06,351.67,59.965,1500070503,"274151322000085","219011344069620",27.63,37.80,0,329.73,376.92,70.5,66.1,0.477,985998.4,985998.4,13804,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070505,2224617.00
07/14/2017 18:15,2,2.662,ACTIVE,216.00,360.69,59.970,1500070503,"201051344000633","219011344069620",28.63,32.60,0,318.30,403.07,77.2,72.6,0.663,762263.6,762263.6,13937,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070506,2224618.00
07/14/2017 18:15,2,2.605,ACTIVE,216.00,360.69,59.996,1500070503,"201051344000469","219011344069620",29.18,28.00,0,315.30,400.96,77.0,72.4,0.645,765840.2,765840.2,13911,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070507,2224619.00
07/14/2017 18:15,2,2.641,ACTIVE,214.87,360.08,59.975,1500070503,"201051344000646","219011344069620",28.82,33.50,0,317.70,391.04,77.1,72.5,0.654,760712.1,760712.1,13903,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070508,2224620.00
07/14/2017 18:15,2,2.582,ACTIVE,212.83,360.08,59.965,1500070503,"274151322000052","219011344069620",28.45,40.80,0,329.13,378.12,74.3,69.8,0.526,1025695.3,1025695.3,13809,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070509,2224621.00
07/14/2017 18:15,2,2.863,ACTIVE,215.77,349.56,59.970,1500070503,"201051344000585","219011344069620",28.78,32.60,0,333.03,372.41,83.4,78.5,0.376,773864.9,773864.9,13901,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070510,2224622.00
07/14/2017 18:15,2,2.568,ACTIVE,214.87,358.28,59.959,1500070503,"201051344001230","219011344069620",29.18,32.40,0,320.11,388.34,75.9,71.3,0.641,765251.5,765251.5,13927,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070510,2224623.00
07/14/2017 18:15,2,2.629,ACTIVE,216.00,360.99,59.991,1500070503,"201051344000582","219011344069620",28.71,32.80,0,315.90,391.94,76.4,71.8,0.636,754513.8,754513.8,13894,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070511,2224624.00
07/14/2017 18:15,2,2.533,ACTIVE,215.09,358.58,59.949,1500070503,"201051344000955","219011344069620",29.06,33.80,0,318.61,389.24,74.6,70.1,0.628,774231.9,774231.9,13912,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070512,2224625.00
07/14/2017 18:15,2,1.730,ACTIVE,213.29,412.38,59.965,1500070503,"274151322000094","219011344069620",38.37,38.80,0,391.04,457.47,66.7,62.4,0.460,845137.9,845137.9,14154,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070513,2224626.00
07/14/2017 18:15,2,2.670,ACTIVE,215.77,349.56,59.970,1500070503,"201051344000579","219011344069620",28.98,33.50,0,334.54,371.81,78.4,73.7,0.358,784023.2,784023.2,13899,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070514,2224627.00
07/14/2017 18:15,2,2.637,ACTIVE,215.09,358.88,59.965,1500070503,"201051344000890","219011344069620",28.86,34.50,0,318.00,389.84,77.1,72.5,0.636,768269.1,768269.1,13912,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070515,2224628.00
07/14/2017 18:15,2,2.559,ACTIVE,215.77,360.69,59.975,1500070503,"201051344000438","219011344069620",29.12,34.30,0,315.90,390.44,75.5,70.9,0.636,770744.5,770744.5,13897,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070516,2224629.00
07/14/2017 18:15,2,2.596,ACTIVE,215.32,353.47,59.949,1500070503,"201051344000417","219011344069620",18.81,32.20,0,332.73,378.42,49.5,45.8,0.407,695999.0,695999.0,13930,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070517,2224630.00
07/14/2017 18:15,2,2.654,ACTIVE,212.83,363.39,59.965,1500070503,"274151322000083","219011344069620",28.53,41.80,0,327.32,377.22,76.6,72.0,0.552,1015346.8,1015346.8,13818,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070518,2224631.00
07/14/2017 18:15,2,2.713,ACTIVE,213.51,353.47,59.981,1500070503,"274151322000076","219011344069620",29.26,43.80,0,334.24,363.39,80.4,75.7,0.314,1083529.6,1083529.6,13820,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070519,2224632.00
07/14/2017 18:15,2,2.643,ACTIVE,215.54,359.78,59.970,1500070503,"201051344000868","219011344069620",28.61,29.30,0,317.70,389.54,76.6,72.0,0.632,764239.0,764239.0,13915,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070520,2224633.00
07/14/2017 18:15,2,2.824,ACTIVE,213.06,351.97,59.959,1500070503,"274151322000095","219011344069620",28.92,42.80,0,333.03,362.19,82.8,78.0,0.309,1073087.1,1073087.1,13833,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070521,2224634.00
07/14/2017 18:15,2,2.684,ACTIVE,216.22,355.58,59.975,1500070503,"201051344000988","219011344069620",18.61,27.30,0,329.73,391.04,50.6,46.9,0.424,668474.3,668474.3,13900,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070521,2224635.00
07/14/2017 18:15,2,2.740,ACTIVE,215.77,350.77,59.970,1500070503,"201051344001025","219011344069620",28.73,33.50,0,334.24,371.81,79.8,75.1,0.358,771082.9,771082.9,13902,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070522,2224636.00
07/14/2017 18:15,2,2.625,ACTIVE,216.00,360.38,60.023,1500070503,"201051344000458","219011344069620",28.86,31.30,0,317.70,390.44,76.8,72.2,0.658,775651.0,775651.0,13885,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070523,2224637.00
07/14/2017 18:15,2,2.639,ACTIVE,216.45,362.79,59.965,1500070503,"201051344000853","219011344069620",28.92,30.30,0,320.71,395.25,77.4,72.8,0.654,776762.9,776762.9,13902,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070524,2224638.00
07/14/2017 18:15,2,2.617,ACTIVE,215.32,361.89,59.975,1500070503,"201051344000685","219011344069620",28.84,32.80,0,314.40,390.44,76.5,71.9,0.663,770603.6,770603.6,13927,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070525,2224639.00
07/14/2017 18:15,2,2.682,ACTIVE,215.77,350.17,59.975,1500070503,"201051344000917","219011344069620",28.82,33.30,0,333.03,371.21,78.3,73.6,0.362,767271.8,767271.8,13916,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070526,2224640.00
07/14/2017 18:15,2,2.676,ACTIVE,215.32,348.96,59.944,1500070503,"201051344001145","219011344069620",28.96,32.00,0,333.03,371.21,78.5,73.9,0.358,775266.6,775266.6,13910,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070527,2224641.00
07/14/2017 18:15,2,2.648,ACTIVE,216.00,361.29,59.949,1500070503,"201051344000651","219011344069620",28.84,33.00,0,319.21,391.34,77.3,72.7,0.632,764086.7,764086.7,13906,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070528,2224642.00
07/14/2017 18:15,2,2.488,ACTIVE,212.83,347.46,59.965,1500070503,"274151322000088","219011344069620",27.79,37.00,0,327.92,376.92,70.1,65.7,0.486,973993.8,973993.8,13811,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070529,2224643.00
07/14/2017 18:15,2,1.725,ACTIVE,213.74,427.71,59.981,1500070503,"274151322000068","219011344069620",38.88,40.40,0,392.55,452.36,67.5,63.2,0.464,845802.8,845802.8,14166,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070530,2224644.00
07/14/2017 18:15,2,2.648,ACTIVE,215.54,359.48,59.975,1500070503,"201051344001135","219011344069620",28.77,33.00,0,318.61,390.14,77.2,72.5,0.636,759566.3,759566.3,13887,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070531,2224645.00
07/14/2017 18:15,2,2.652,ACTIVE,215.32,359.48,59.981,1500070503,"201051344000594","219011344069620",28.77,36.30,0,317.10,388.94,77.2,72.6,0.628,778813.1,778813.1,13899,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070532,2224646.00
07/14/2017 18:15,2,2.639,ACTIVE,215.77,359.78,59.986,1500070503,"201051344001203","219011344069620",28.75,33.30,0,319.21,391.34,76.8,72.2,0.636,769212.7,769212.7,13931,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070533,2224647.00
07/14/2017 18:15,2,2.527,ACTIVE,213.29,361.89,59.970,1500070503,"274151322000054","219011344069620",27.63,36.80,0,328.22,378.12,70.7,66.3,0.486,990599.4,990599.4,13794,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070533,2224648.00
07/14/2017 18:15,2,2.631,ACTIVE,215.77,359.78,59.981,1500070503,"201051344000867","219011344069620",28.88,31.50,0,318.61,388.94,77.0,72.4,0.628,763008.6,763008.6,13931,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070534,2224649.00
07/14/2017 18:15,2,2.498,ACTIVE,215.77,360.38,60.028,1500070503,"201051344001093","219011344069620",28.84,31.00,0,319.21,389.84,73.0,68.6,0.597,767251.3,767251.3,13926,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070535,2224650.00
07/14/2017 18:15,2,2.604,ACTIVE,215.77,360.99,59.975,1500070503,"201051344000900","219011344069620",29.00,29.00,0,319.81,390.74,76.6,72.0,0.619,784661.5,784661.5,13925,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070536,2224651.00
07/14/2017 18:15,2,2.521,ACTIVE,216.22,359.18,59.975,1500070503,"201051344000648","219011344069620",28.80,29.00,0,318.61,390.74,73.5,69.1,0.619,772220.6,772220.6,13898,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070538,2224652.00
07/14/2017 18:15,2,2.613,ACTIVE,216.00,360.08,59.922,1500070503,"201051344000569","219011344069620",28.94,30.50,0,318.30,391.34,76.6,72.0,0.641,786666.0,786666.0,13879,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070539,2224653.00
07/14/2017 18:15,2,2.645,ACTIVE,216.00,348.96,59.986,1500070503,"201051344000983","219011344069620",29.08,30.80,0,334.54,372.11,77.9,73.3,0.367,777288.3,777288.3,13907,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070540,2224654.00
07/14/2017 18:15,2,2.646,ACTIVE,216.22,360.69,59.975,1500070503,"201051344001158","219011344069620",28.43,31.00,0,320.41,401.56,76.2,71.6,0.636,761898.6,761898.6,13905,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070541,2224655.00
07/14/2017 18:15,2,2.527,ACTIVE,216.22,361.29,60.028,1500070503,"201051344000576","219011344069620",29.00,28.50,0,318.61,390.74,74.2,69.7,0.619,776447.6,776447.6,13910,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070542,2224656.00
07/14/2017 18:15,2,2.529,ACTIVE,213.06,354.07,59.981,1500070503,"274151322000087","219011344069620",28.39,43.20,0,327.92,377.82,72.7,68.3,0.486,964930.5,964930.5,14002,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500070542,2224657.00
07/14/2017 18:30,2,2.092,ACTIVE,214.87,355.28,59.975,1500071403,"201051344000645","219011344069620",28.37,28.50,0,334.84,389.54,60.1,56.1,0.495,775403.2,775403.2,13890,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071404,2224658.00
07/14/2017 18:30,2,2.016,ACTIVE,212.61,344.76,60.028,1500071403,"274151322000085","219011344069620",27.81,36.00,0,326.72,373.61,57.0,53.0,0.384,986013.3,986013.3,13805,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071405,2224659.00
07/14/2017 18:30,2,2.121,ACTIVE,214.64,355.58,60.023,1500071403,"201051344000633","219011344069620",28.92,30.50,0,333.33,391.94,62.2,58.1,0.526,762279.9,762279.9,13938,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071406,2224660.00
07/14/2017 18:30,2,2.105,ACTIVE,214.64,354.97,59.975,1500071403,"201051344000469","219011344069620",29.00,27.00,0,334.84,391.64,61.9,57.8,0.530,765856.4,765856.4,13912,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071407,2224661.00
07/14/2017 18:30,2,2.154,ACTIVE,213.74,354.07,60.002,1500071403,"201051344000646","219011344069620",28.65,31.50,0,332.73,391.04,62.5,58.4,0.530,760728.4,760728.4,13904,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071408,2224662.00
07/14/2017 18:30,2,2.072,ACTIVE,212.16,351.07,59.970,1500071403,"274151322000052","219011344069620",28.73,38.40,0,327.02,375.11,60.2,56.2,0.429,1025711.0,1025711.0,13810,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071409,2224663.00
07/14/2017 18:30,2,2.352,ACTIVE,214.41,356.78,59.975,1500071403,"201051344000585","219011344069620",28.77,31.00,0,318.00,389.84,68.5,64.2,0.575,773882.7,773882.7,13902,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071410,2224664.00
07/14/2017 18:30,2,2.096,ACTIVE,213.96,351.97,59.970,1500071403,"201051344001230","219011344069620",28.82,30.80,0,332.43,388.34,61.2,57.1,0.504,765267.5,765267.5,13928,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071411,2224665.00
07/14/2017 18:30,2,2.115,ACTIVE,214.64,356.18,59.975,1500071403,"201051344000582","219011344069620",28.80,31.00,0,333.93,392.25,61.8,57.7,0.517,754530.0,754530.0,13895,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071411,2224666.00
07/14/2017 18:30,2,2.064,ACTIVE,213.74,353.17,59.949,1500071403,"201051344000955","219011344069620",28.61,32.40,0,333.33,388.64,59.9,55.9,0.513,774247.6,774247.6,13913,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071412,2224667.00
07/14/2017 18:30,2,1.377,ACTIVE,211.93,420.20,59.959,1500071403,"274151322000094","219011344069620",38.66,37.00,0,379.62,453.86,54.2,50.4,0.376,845151.9,845151.9,14155,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071413,2224668.00
07/14/2017 18:30,2,2.152,ACTIVE,214.41,354.97,60.023,1500071403,"201051344000579","219011344069620",29.04,31.30,0,319.51,391.34,63.3,59.2,0.530,784039.7,784039.7,13900,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071414,2224669.00
07/14/2017 18:30,2,2.119,ACTIVE,213.96,353.47,59.986,1500071403,"201051344000890","219011344069620",29.00,32.40,0,332.73,390.74,62.3,58.2,0.508,768285.4,768285.4,13913,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071415,2224670.00
07/14/2017 18:30,2,2.084,ACTIVE,213.96,354.07,60.012,1500071403,"201051344000438","219011344069620",28.80,32.60,0,334.24,390.44,60.8,56.7,0.517,770760.4,770760.4,13898,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071416,2224671.00
07/14/2017 18:30,2,2.117,ACTIVE,214.19,348.96,60.018,1500071403,"201051344000417","219011344069620",18.67,31.30,0,334.24,373.91,40.0,36.7,0.327,696009.3,696009.3,13931,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071417,2224672.00
07/14/2017 18:30,2,2.160,ACTIVE,212.16,344.76,59.954,1500071403,"274151322000083","219011344069620",28.49,38.00,0,327.02,376.01,62.4,58.3,0.455,1015363.1,1015363.1,13819,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071418,2224673.00
07/14/2017 18:30,2,2.186,ACTIVE,212.61,355.58,59.959,1500071403,"274151322000076","219011344069620",29.30,39.80,0,327.32,377.52,64.8,60.6,0.451,1083546.6,1083546.6,13821,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071419,2224674.00
07/14/2017 18:30,2,2.104,ACTIVE,214.19,353.77,59.938,1500071403,"201051344000868","219011344069620",28.84,27.50,0,333.33,390.74,61.6,57.5,0.508,764255.2,764255.2,13916,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071420,2224675.00
07/14/2017 18:30,2,2.295,ACTIVE,212.38,350.77,59.959,1500071403,"274151322000095","219011344069620",28.98,38.60,0,327.62,376.62,67.4,63.1,0.464,1073104.7,1073104.7,13834,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071421,2224676.00
07/14/2017 18:30,2,2.127,ACTIVE,214.64,351.07,59.901,1500071403,"201051344000988","219011344069620",18.89,27.30,0,335.14,378.42,40.7,37.4,0.336,668484.8,668484.8,13901,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071422,2224677.00
07/14/2017 18:30,2,2.217,ACTIVE,214.19,355.28,59.959,1500071403,"201051344001025","219011344069620",28.77,31.30,0,319.51,390.74,64.6,60.4,0.521,771099.8,771099.8,13903,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071422,2224678.00
07/14/2017 18:30,2,2.129,ACTIVE,214.64,354.97,59.933,1500071403,"201051344000458","219011344069620",28.57,29.30,0,335.14,393.15,61.6,57.5,0.526,775667.1,775667.1,13886,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071423,2224679.00
07/14/2017 18:30,2,2.127,ACTIVE,215.32,355.88,59.917,1500071403,"201051344000853","219011344069620",28.82,28.50,0,335.44,397.35,62.1,58.0,0.530,776779.2,776779.2,13903,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071424,2224680.00
07/14/2017 18:30,2,2.080,ACTIVE,214.19,354.67,59.975,1500071403,"201051344000685","219011344069620",29.14,31.00,0,333.33,391.04,61.5,57.4,0.539,770619.7,770619.7,13928,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071425,2224681.00
07/14/2017 18:30,2,2.182,ACTIVE,214.41,355.28,59.975,1500071403,"201051344000917","219011344069620",28.61,31.50,0,321.31,391.34,63.2,59.1,0.530,767288.3,767288.3,13917,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071426,2224682.00
07/14/2017 18:30,2,2.143,ACTIVE,214.19,354.37,59.965,1500071403,"201051344001145","219011344069620",29.20,30.00,0,319.21,391.04,63.3,59.2,0.526,775283.2,775283.2,13911,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071427,2224683.00
07/14/2017 18:30,2,2.141,ACTIVE,214.64,355.28,59.965,1500071403,"201051344000651","219011344069620",28.73,31.00,0,334.84,393.75,62.4,58.3,0.508,764103.0,764103.0,13907,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071428,2224684.00
07/14/2017 18:30,2,1.959,ACTIVE,212.16,351.37,59.965,1500071403,"274151322000088","219011344069620",28.15,35.60,0,327.62,373.31,55.9,52.0,0.380,974008.5,974008.5,13812,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071429,2224685.00
07/14/2017 18:30,2,1.391,ACTIVE,213.29,415.09,59.970,1500071403,"274151322000068","219011344069620",38.80,38.60,0,386.23,446.35,54.5,50.7,0.367,845817.0,845817.0,14167,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071430,2224686.00
07/14/2017 18:30,2,2.139,ACTIVE,214.19,354.37,60.012,1500071403,"201051344001135","219011344069620",28.77,31.30,0,333.03,390.14,62.4,58.3,0.513,759582.6,759582.6,13888,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071430,2224687.00
07/14/2017 18:30,2,2.121,ACTIVE,213.96,353.17,59.965,1500071403,"201051344000594","219011344069620",28.86,34.00,0,331.23,390.14,62.0,57.9,0.513,778829.4,778829.4,13900,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071431,2224688.00
07/14/2017 18:30,2,2.113,ACTIVE,214.41,354.07,59.970,1500071403,"201051344001203","219011344069620",28.82,31.30,0,334.84,391.94,61.7,57.6,0.508,769228.9,769228.9,13932,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071432,2224689.00
07/14/2017 18:30,2,2.025,ACTIVE,211.93,348.96,59.933,1500071403,"274151322000054","219011344069620",27.65,35.00,0,327.32,374.21,56.8,52.9,0.384,990614.3,990614.3,13795,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071433,2224690.00
07/14/2017 18:30,2,2.102,ACTIVE,214.64,352.57,59.975,1500071403,"201051344000867","219011344069620",29.04,29.50,0,333.33,389.84,61.8,57.7,0.504,763024.9,763024.9,13932,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071434,2224691.00
07/14/2017 18:30,2,1.973,ACTIVE,214.64,354.67,59.981,1500071403,"201051344001093","219011344069620",29.04,29.50,0,334.54,391.04,58.0,54.1,0.468,767266.5,767266.5,13927,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071435,2224692.00
07/14/2017 18:30,2,2.092,ACTIVE,214.64,354.97,59.986,1500071403,"201051344000900","219011344069620",28.84,27.80,0,333.93,391.94,61.0,57.0,0.508,784677.6,784677.6,13926,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071436,2224693.00
