ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 18:30,2,2.004,ACTIVE,214.87,354.07,59.949,1500071403,"201051344000648","219011344069620",28.90,28.00,0,334.54,391.04,58.7,54.7,0.491,772236.1,772236.1,13899,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071437,2224694.00
07/14/2017 18:30,2,2.090,ACTIVE,214.64,354.37,59.970,1500071403,"201051344000569","219011344069620",29.06,29.00,0,334.24,391.64,61.5,57.4,0.517,786682.2,786682.2,13880,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071438,2224695.00
07/14/2017 18:30,2,2.137,ACTIVE,214.64,354.37,59.975,1500071403,"201051344000983","219011344069620",28.90,28.80,0,319.51,391.34,62.6,58.5,0.526,777304.8,777304.8,13908,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071439,2224696.00
07/14/2017 18:30,2,2.109,ACTIVE,214.64,353.77,59.970,1500071403,"201051344001158","219011344069620",28.63,29.50,0,334.54,391.64,61.2,57.1,0.517,761914.7,761914.7,13906,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071440,2224697.00
07/14/2017 18:30,2,1.992,ACTIVE,215.09,354.97,59.965,1500071403,"201051344000576","219011344069620",29.20,27.30,0,335.14,392.55,59.0,55.0,0.499,776463.2,776463.2,13911,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071441,2224698.00
07/14/2017 18:30,2,2.053,ACTIVE,212.38,346.56,59.938,1500071403,"274151322000087","219011344069620",28.23,41.00,0,327.92,373.91,58.7,54.7,0.384,964945.9,964945.9,14003,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500071442,2224699.00
07/14/2017 18:45,2,1.590,ACTIVE,214.64,349.26,59.970,1500072303,"201051344000645","219011344069620",28.33,27.50,0,324.62,379.32,45.6,42.1,0.376,775415.5,775415.5,13891,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072304,2224700.00
07/14/2017 18:45,2,1.533,ACTIVE,212.61,350.77,60.002,1500072303,"274151322000085","219011344069620",27.99,34.80,0,318.61,365.80,43.5,40.1,0.296,986024.9,986024.9,13806,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072305,2224701.00
07/14/2017 18:45,2,1.627,ACTIVE,214.41,351.67,59.981,1500072303,"201051344000633","219011344069620",28.88,29.30,0,324.32,381.73,47.6,44.1,0.407,762292.6,762292.6,13939,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072306,2224702.00
07/14/2017 18:45,2,1.615,ACTIVE,214.41,350.77,59.922,1500072303,"201051344000469","219011344069620",28.80,26.30,0,323.11,380.52,47.2,43.6,0.393,765869.0,765869.0,13913,0,0,0,L,1122011218,0,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072307,2224703.00
07/14/2017 18:45,2,1.654,ACTIVE,213.74,350.17,59.970,1500072303,"201051344000646","219011344069620",28.65,30.30,0,322.51,381.12,48.0,44.5,0.407,760741.1,760741.1,13905,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072308,2224704.00
07/14/2017 18:45,2,1.596,ACTIVE,212.16,349.56,59.981,1500072303,"274151322000052","219011344069620",28.63,36.30,0,317.70,367.30,46.2,42.7,0.318,1025723.3,1025723.3,13811,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072309,2224705.00
07/14/2017 18:45,2,1.818,ACTIVE,214.64,351.67,59.991,1500072303,"201051344000585","219011344069620",29.16,29.80,0,323.11,383.53,53.7,49.9,0.442,773896.9,773896.9,13903,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072310,2224706.00
07/14/2017 18:45,2,1.607,ACTIVE,213.96,348.66,59.965,1500072303,"201051344001230","219011344069620",28.61,29.50,0,317.70,379.02,46.6,43.1,0.380,765279.9,765279.9,13929,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072311,2224707.00
07/14/2017 18:45,2,1.641,ACTIVE,214.64,351.07,59.981,1500072303,"201051344000582","219011344069620",28.53,29.80,0,322.51,380.82,47.4,43.8,0.389,754542.6,754542.6,13896,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072312,2224708.00
07/14/2017 18:45,2,1.553,ACTIVE,213.96,349.26,59.986,1500072303,"201051344000955","219011344069620",28.86,31.30,0,319.21,379.02,45.4,41.9,0.380,774259.8,774259.8,13914,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072312,2224709.00
07/14/2017 18:45,2,1.004,ACTIVE,212.61,422.60,59.975,1500072303,"274151322000094","219011344069620",39.78,35.80,0,332.73,441.84,40.7,37.4,0.283,845162.8,845162.8,14156,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072313,2224710.00
07/14/2017 18:45,2,1.648,ACTIVE,214.41,350.17,59.991,1500072303,"201051344000579","219011344069620",29.22,30.00,0,323.41,381.42,48.8,45.2,0.398,784052.7,784052.7,13901,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072314,2224711.00
07/14/2017 18:45,2,1.652,ACTIVE,213.96,349.56,60.018,1500072303,"201051344000890","219011344069620",28.53,31.30,0,321.91,380.52,47.8,44.2,0.384,768298.2,768298.2,13914,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072315,2224712.00
07/14/2017 18:45,2,1.578,ACTIVE,214.64,350.17,59.981,1500072303,"201051344000438","219011344069620",28.94,31.50,0,323.72,380.52,46.3,42.8,0.384,770772.7,770772.7,13899,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072316,2224713.00
07/14/2017 18:45,2,1.598,ACTIVE,214.19,346.56,60.018,1500072303,"201051344000417","219011344069620",18.92,30.50,0,322.21,367.00,30.6,27.7,0.252,696017.3,696017.3,13932,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072318,2224714.00
07/14/2017 18:45,2,1.664,ACTIVE,212.16,346.56,60.007,1500072303,"274151322000083","219011344069620",28.67,36.30,0,317.10,368.50,48.4,44.7,0.340,1015375.8,1015375.8,13820,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072318,2224715.00
07/14/2017 18:45,2,1.693,ACTIVE,212.83,349.26,59.991,1500072303,"274151322000076","219011344069620",28.98,37.50,0,319.51,370.00,49.7,46.0,0.345,1083559.8,1083559.8,13822,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072319,2224716.00
07/14/2017 18:45,2,1.607,ACTIVE,213.96,349.86,59.986,1500072303,"201051344000868","219011344069620",28.80,26.80,0,323.11,380.22,46.9,43.4,0.380,764267.7,764267.7,13917,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072320,2224717.00
07/14/2017 18:45,2,1.756,ACTIVE,212.16,343.85,59.975,1500072303,"274151322000095","219011344069620",29.24,36.50,0,316.80,380.82,52.0,48.3,0.354,1073118.5,1073118.5,13835,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072321,2224718.00
07/14/2017 18:45,2,1.664,ACTIVE,214.41,347.76,60.034,1500072303,"201051344000988","219011344069620",18.37,26.80,0,324.32,369.10,31.0,28.0,0.256,668493.0,668493.0,13902,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072322,2224719.00
07/14/2017 18:45,2,1.705,ACTIVE,214.19,351.37,59.996,1500072303,"201051344001025","219011344069620",28.86,30.00,0,322.51,381.73,49.9,46.2,0.398,771113.1,771113.1,13904,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072323,2224720.00
07/14/2017 18:45,2,1.617,ACTIVE,214.41,350.17,60.007,1500072303,"201051344000458","219011344069620",28.71,28.30,0,324.32,380.82,47.1,43.5,0.398,775679.7,775679.7,13887,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072324,2224721.00
07/14/2017 18:45,2,1.633,ACTIVE,214.87,351.67,60.044,1500072303,"201051344000853","219011344069620",28.59,27.50,0,325.52,382.03,47.3,43.7,0.398,776791.8,776791.8,13904,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072325,2224722.00
07/14/2017 18:45,2,1.607,ACTIVE,214.41,351.37,60.039,1500072303,"201051344000685","219011344069620",28.86,29.80,0,322.21,380.82,47.0,43.4,0.407,770632.2,770632.2,13929,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072326,2224723.00
07/14/2017 18:45,2,1.672,ACTIVE,214.41,351.67,59.996,1500072303,"201051344000917","219011344069620",28.71,30.00,0,322.21,381.73,48.6,45.0,0.398,767301.3,767301.3,13918,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072327,2224724.00
07/14/2017 18:45,2,1.676,ACTIVE,214.41,351.07,59.996,1500072303,"201051344001145","219011344069620",28.88,28.50,0,322.81,381.42,49.0,45.4,0.393,775296.3,775296.3,13912,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072327,2224725.00
07/14/2017 18:45,2,1.639,ACTIVE,214.64,351.37,60.007,1500072303,"201051344000651","219011344069620",28.75,29.80,0,323.41,381.12,47.8,44.2,0.389,764115.7,764115.7,13908,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072328,2224726.00
07/14/2017 18:45,2,1.508,ACTIVE,211.93,342.05,59.986,1500072303,"274151322000088","219011344069620",27.71,34.00,0,317.10,369.10,42.4,39.0,0.283,974019.7,974019.7,13813,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072329,2224727.00
07/14/2017 18:45,2,1.055,ACTIVE,212.61,413.29,59.986,1500072303,"274151322000068","219011344069620",38.74,37.50,0,333.63,439.74,41.7,38.3,0.278,845828.1,845828.1,14168,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072330,2224728.00
07/14/2017 18:45,2,1.650,ACTIVE,213.96,348.96,59.975,1500072303,"201051344001135","219011344069620",28.78,29.80,0,322.81,380.22,48.1,44.5,0.393,759595.4,759595.4,13889,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072331,2224729.00
07/14/2017 18:45,2,1.635,ACTIVE,213.74,349.26,60.044,1500072303,"201051344000594","219011344069620",28.75,32.40,0,321.01,379.32,47.6,44.1,0.389,778842.0,778842.0,13901,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072332,2224730.00
07/14/2017 18:45,2,1.604,ACTIVE,214.41,349.86,60.012,1500072303,"201051344001203","219011344069620",28.98,29.80,0,324.02,380.82,47.1,43.6,0.389,769241.4,769241.4,13933,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072333,2224731.00
07/14/2017 18:45,2,1.545,ACTIVE,211.93,346.56,59.991,1500072303,"274151322000054","219011344069620",27.75,33.80,0,318.30,371.21,43.4,40.0,0.296,990625.8,990625.8,13796,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072334,2224732.00
07/14/2017 18:45,2,1.623,ACTIVE,214.41,349.26,59.991,1500072303,"201051344000867","219011344069620",28.80,28.00,0,323.11,379.92,47.4,43.8,0.384,763037.5,763037.5,13933,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072335,2224733.00
07/14/2017 18:45,2,1.482,ACTIVE,214.41,350.17,59.996,1500072303,"201051344001093","219011344069620",29.12,28.80,0,322.51,378.72,43.8,40.3,0.349,767278.3,767278.3,13928,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072336,2224734.00
07/14/2017 18:45,2,1.580,ACTIVE,214.19,350.17,59.938,1500072303,"201051344000900","219011344069620",28.98,27.00,0,323.41,387.14,46.4,42.9,0.376,784690.0,784690.0,13927,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072337,2224735.00
07/14/2017 18:45,2,1.531,ACTIVE,214.41,349.26,59.986,1500072303,"201051344000648","219011344069620",28.75,27.00,0,323.72,379.62,44.6,41.1,0.371,772248.0,772248.0,13900,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072338,2224736.00
07/14/2017 18:45,2,1.621,ACTIVE,214.41,351.07,60.034,1500072303,"201051344000569","219011344069620",28.65,28.30,0,324.02,380.82,47.0,43.5,0.389,786694.7,786694.7,13881,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072339,2224737.00
07/14/2017 18:45,2,1.631,ACTIVE,214.41,350.47,59.981,1500072303,"201051344000983","219011344069620",29.10,27.80,0,324.02,381.42,48.0,44.5,0.398,777317.6,777317.6,13909,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072340,2224738.00
07/14/2017 18:45,2,1.625,ACTIVE,214.41,349.86,60.023,1500072303,"201051344001158","219011344069620",28.49,28.50,0,323.72,380.22,46.9,43.3,0.393,761927.2,761927.2,13907,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072341,2224739.00
07/14/2017 18:45,2,1.541,ACTIVE,214.19,350.17,59.949,1500072303,"201051344000576","219011344069620",28.67,26.30,0,324.92,380.22,44.8,41.3,0.376,776475.2,776475.2,13912,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072342,2224740.00
07/14/2017 18:45,2,1.570,ACTIVE,212.38,350.77,59.986,1500072303,"274151322000087","219011344069620",28.37,39.80,0,317.70,365.49,45.1,41.6,0.292,964957.9,964957.9,14004,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500072343,2224741.00
07/14/2017 19:00,2,1.113,ACTIVE,215.09,346.86,59.986,1500073203,"201051344000645","219011344069620",28.45,27.00,0,333.93,370.00,32.1,29.1,0.252,775424.3,775424.3,13892,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073204,2224742.00
07/14/2017 19:00,2,0.602,ACTIVE,213.06,340.25,59.996,1500073203,"274151322000085","219011344069620",30.77,33.00,0,330.33,359.18,18.9,16.3,0.110,986032.5,986032.5,13807,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073205,2224743.00
07/14/2017 19:00,2,1.178,ACTIVE,214.87,348.36,59.991,1500073203,"201051344000633","219011344069620",28.59,28.50,0,331.83,372.11,34.1,31.0,0.274,762302.0,762302.0,13940,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073206,2224744.00
07/14/2017 19:00,2,1.156,ACTIVE,214.87,346.86,59.986,1500073203,"201051344000469","219011344069620",28.57,26.30,0,332.73,370.90,33.5,30.4,0.283,765878.2,765878.2,13914,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073207,2224745.00
07/14/2017 19:00,2,1.201,ACTIVE,214.41,346.86,59.981,1500073203,"201051344000646","219011344069620",28.45,29.30,0,332.73,371.21,34.6,31.5,0.278,760750.6,760750.6,13906,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073208,2224746.00
07/14/2017 19:00,2,1.152,ACTIVE,213.06,344.15,59.986,1500073203,"274151322000052","219011344069620",28.57,35.00,0,332.43,360.38,33.4,30.3,0.230,1025732.4,1025732.4,13812,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073209,2224747.00
07/14/2017 19:00,2,1.348,ACTIVE,214.87,348.36,59.986,1500073203,"201051344000585","219011344069620",29.00,29.00,0,333.93,375.11,39.6,36.3,0.309,773907.7,773907.7,13904,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073210,2224748.00
07/14/2017 19:00,2,1.141,ACTIVE,214.64,345.66,59.981,1500073203,"201051344001230","219011344069620",28.71,28.50,0,330.63,369.10,33.2,30.1,0.265,765289.0,765289.0,13930,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073211,2224749.00
07/14/2017 19:00,2,1.193,ACTIVE,215.32,347.76,59.991,1500073203,"201051344000582","219011344069620",28.09,29.00,0,334.24,371.81,34.0,30.9,0.270,754551.9,754551.9,13897,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073212,2224750.00
07/14/2017 19:00,2,1.117,ACTIVE,214.41,345.66,59.981,1500073203,"201051344000955","219011344069620",28.43,30.00,0,332.43,369.10,32.2,29.2,0.261,774268.6,774268.6,13915,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073213,2224751.00
07/14/2017 19:00,2,0.744,ACTIVE,213.51,416.89,59.996,1500073203,"274151322000094","219011344069620",38.78,34.50,0,330.93,436.73,29.0,26.1,0.194,845170.8,845170.8,14157,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073214,2224752.00
07/14/2017 19:00,2,1.195,ACTIVE,214.64,346.56,59.986,1500073203,"201051344000579","219011344069620",28.98,29.50,0,333.93,370.90,35.2,32.0,0.274,784062.3,784062.3,13902,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073215,2224753.00
07/14/2017 19:00,2,1.176,ACTIVE,214.41,346.26,59.986,1500073203,"201051344000890","219011344069620",28.78,30.00,0,332.43,372.41,34.3,31.2,0.265,768307.6,768307.6,13915,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073215,2224754.00
07/14/2017 19:00,2,1.150,ACTIVE,214.87,346.86,60.007,1500073203,"201051344000438","219011344069620",28.23,30.00,0,333.93,371.21,32.9,29.8,0.270,770781.8,770781.8,13900,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073216,2224755.00
07/14/2017 19:00,2,1.162,ACTIVE,214.87,343.55,60.018,1500073203,"201051344000417","219011344069620",18.85,29.80,0,333.63,360.69,22.2,19.5,0.177,696023.1,696023.1,13933,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073217,2224756.00
07/14/2017 19:00,2,1.209,ACTIVE,213.06,348.36,59.981,1500073203,"274151322000083","219011344069620",28.75,34.50,0,331.23,361.29,35.2,32.0,0.247,1015385.4,1015385.4,13821,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073218,2224757.00
07/14/2017 19:00,2,1.156,ACTIVE,214.41,345.96,60.034,1500073203,"201051344000868","219011344069620",28.57,26.30,0,332.13,369.40,33.5,30.4,0.261,764276.9,764276.9,13918,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073220,2224758.00
07/14/2017 19:00,2,1.273,ACTIVE,212.83,344.15,59.986,1500073203,"274151322000095","219011344069620",29.10,34.50,0,331.23,363.09,37.5,34.3,0.239,1073128.8,1073128.8,13836,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073221,2224759.00
07/14/2017 19:00,2,1.178,ACTIVE,214.64,345.36,59.981,1500073203,"201051344000988","219011344069620",18.43,26.50,0,333.63,362.49,22.0,19.3,0.177,668498.9,668498.9,13903,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073222,2224760.00
07/14/2017 19:00,2,1.227,ACTIVE,214.64,346.26,59.986,1500073203,"201051344001025","219011344069620",28.90,28.80,0,333.93,372.41,35.9,32.8,0.287,771122.9,771122.9,13905,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073223,2224761.00
07/14/2017 19:00,2,1.150,ACTIVE,214.64,346.56,59.991,1500073203,"201051344000458","219011344069620",28.75,27.80,0,333.93,370.90,33.5,30.4,0.274,775688.9,775688.9,13888,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073223,2224762.00
07/14/2017 19:00,2,1.164,ACTIVE,215.32,348.06,59.986,1500073203,"201051344000853","219011344069620",28.53,27.30,0,335.14,372.41,33.7,30.6,0.278,776801.1,776801.1,13905,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073224,2224763.00
07/14/2017 19:00,2,1.166,ACTIVE,214.87,347.76,60.002,1500073203,"201051344000685","219011344069620",28.17,28.80,0,333.33,371.51,33.3,30.2,0.283,770641.4,770641.4,13930,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073225,2224764.00
07/14/2017 19:00,2,1.217,ACTIVE,214.87,347.76,60.002,1500073203,"201051344000917","219011344069620",28.37,29.50,0,333.63,372.11,35.0,31.8,0.287,767310.9,767310.9,13919,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073226,2224765.00
07/14/2017 19:00,2,1.225,ACTIVE,215.09,348.06,60.002,1500073203,"201051344001145","219011344069620",28.39,27.50,0,334.24,372.71,35.3,32.1,0.278,775305.9,775305.9,13913,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073227,2224766.00
07/14/2017 19:00,2,1.174,ACTIVE,214.87,347.76,59.991,1500073203,"201051344000651","219011344069620",28.63,28.50,0,334.24,372.11,34.0,30.9,0.265,764125.0,764125.0,13909,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073228,2224767.00
07/14/2017 19:00,2,1.061,ACTIVE,213.06,341.45,59.986,1500073203,"274151322000088","219011344069620",27.79,32.60,0,331.83,358.28,29.9,26.9,0.199,974027.9,974027.9,13814,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073229,2224768.00
07/14/2017 19:00,2,0.762,ACTIVE,213.96,415.39,59.975,1500073203,"274151322000068","219011344069620",38.65,36.30,0,331.53,437.03,30.0,27.0,0.194,845836.3,845836.3,14169,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073230,2224769.00
07/14/2017 19:00,2,1.193,ACTIVE,214.64,345.66,59.981,1500073203,"201051344001135","219011344069620",28.71,28.50,0,333.33,371.21,34.8,31.6,0.274,759604.9,759604.9,13890,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073231,2224770.00
07/14/2017 19:00,2,1.180,ACTIVE,214.41,346.26,59.975,1500073203,"201051344000594","219011344069620",28.35,31.30,0,332.43,370.60,34.0,30.8,0.261,778851.4,778851.4,13902,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073232,2224771.00
07/14/2017 19:00,2,1.145,ACTIVE,214.64,345.96,60.002,1500073203,"201051344001203","219011344069620",28.80,29.00,0,334.24,371.21,33.4,30.3,0.270,769250.6,769250.6,13934,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073232,2224772.00
07/14/2017 19:00,2,1.088,ACTIVE,212.83,347.16,59.986,1500073203,"274151322000054","219011344069620",28.01,32.40,0,331.83,359.18,30.9,27.9,0.199,990634.3,990634.3,13797,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073233,2224773.00
07/14/2017 19:00,2,1.168,ACTIVE,214.87,345.66,59.991,1500073203,"201051344000867","219011344069620",28.63,27.50,0,333.03,370.60,33.9,30.8,0.265,763046.8,763046.8,13934,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073234,2224774.00
07/14/2017 19:00,2,1.055,ACTIVE,214.87,345.96,59.986,1500073203,"201051344001093","219011344069620",28.65,28.00,0,333.63,368.50,30.6,27.7,0.234,767286.7,767286.7,13929,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073235,2224775.00
07/14/2017 19:00,2,1.115,ACTIVE,214.41,346.26,59.986,1500073203,"201051344000900","219011344069620",28.86,26.80,0,332.73,371.21,32.6,29.5,0.256,784699.0,784699.0,13928,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073236,2224776.00
07/14/2017 19:00,2,1.096,ACTIVE,214.87,345.66,59.986,1500073203,"201051344000648","219011344069620",28.17,26.50,0,333.93,370.00,31.3,28.3,0.256,772256.6,772256.6,13901,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073237,2224777.00
07/14/2017 19:00,2,1.156,ACTIVE,214.87,345.96,60.034,1500073203,"201051344000569","219011344069620",28.65,27.80,0,333.93,370.90,33.6,30.5,0.270,786703.9,786703.9,13882,0,0,0,L,1122011218,0,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073239,2224778.00
07/14/2017 19:00,2,1.172,ACTIVE,214.87,346.56,59.981,1500073203,"201051344000983","219011344069620",28.80,27.50,0,333.33,370.60,34.3,31.2,0.274,777327.0,777327.0,13910,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073240,2224779.00
07/14/2017 19:00,2,1.158,ACTIVE,214.87,345.96,60.002,1500073203,"201051344001158","219011344069620",28.35,28.00,0,333.93,370.00,33.3,30.2,0.270,761936.3,761936.3,13908,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073241,2224780.00
07/14/2017 19:00,2,1.098,ACTIVE,215.09,347.16,59.981,1500073203,"201051344000576","219011344069620",28.27,26.00,0,332.43,369.70,31.4,28.4,0.247,776483.9,776483.9,13913,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073242,2224781.00
07/14/2017 19:00,2,1.143,ACTIVE,213.29,347.46,60.007,1500073203,"274151322000087","219011344069620",28.03,38.20,0,332.43,358.58,32.5,29.4,0.208,964966.7,964966.7,14005,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073243,2224782.00
07/14/2017 19:00,2,1.191,ACTIVE,213.74,344.15,59.986,1500073203,"274151322000076","219011344069620",29.12,35.40,0,334.84,356.18,35.1,32.0,0.239,1083569.8,1083569.8,13824,0,0,0,L,1151911521,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500073243,2224783.00
07/14/2017 19:15,2,0.729,ACTIVE,213.51,341.15,59.959,1500074104,"201051344000645","219011344069620",28.17,26.80,0,330.03,361.29,20.8,18.1,0.155,775430.1,775430.1,13893,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074105,2224784.00
07/14/2017 19:15,2,0.482,ACTIVE,212.38,338.44,59.944,1500074104,"274151322000085","219011344069620",28.45,31.80,0,329.43,346.86,13.9,11.5,0.084,986035.8,986035.8,13808,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074106,2224785.00
07/14/2017 19:15,2,0.775,ACTIVE,213.51,342.65,60.023,1500074104,"201051344000633","219011344069620",28.35,27.80,0,329.73,363.69,22.3,19.6,0.172,762308.2,762308.2,13941,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074106,2224786.00
07/14/2017 19:15,2,0.762,ACTIVE,213.29,340.85,59.991,1500074104,"201051344000469","219011344069620",28.19,26.30,0,328.82,361.59,21.8,19.1,0.168,765884.3,765884.3,13915,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074107,2224787.00
07/14/2017 19:15,2,0.793,ACTIVE,212.83,341.15,59.944,1500074104,"201051344000646","219011344069620",28.57,28.50,0,327.92,361.89,22.9,20.2,0.172,760757.0,760757.0,13907,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074108,2224788.00
07/14/2017 19:15,2,0.766,ACTIVE,211.70,337.84,59.986,1500074104,"274151322000052","219011344069620",28.43,33.50,0,328.22,354.67,22.0,19.3,0.146,1025738.5,1025738.5,13813,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074109,2224789.00
07/14/2017 19:15,2,0.920,ACTIVE,213.51,342.95,59.981,1500074104,"201051344000585","219011344069620",28.88,28.00,0,329.43,364.89,26.9,24.1,0.203,773915.2,773915.2,13905,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074110,2224790.00
07/14/2017 19:15,2,0.748,ACTIVE,213.06,339.95,60.002,1500074104,"201051344001230","219011344069620",28.45,27.80,0,328.52,360.38,21.6,18.9,0.164,765295.1,765295.1,13931,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074111,2224791.00
07/14/2017 19:15,2,0.785,ACTIVE,213.74,342.05,59.970,1500074104,"201051344000582","219011344069620",28.03,28.00,0,330.03,363.39,22.3,19.6,0.164,754558.1,754558.1,13898,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074112,2224792.00
07/14/2017 19:15,2,0.742,ACTIVE,212.83,340.25,59.981,1500074104,"201051344000955","219011344069620",28.13,29.00,0,328.22,360.38,21.2,18.5,0.155,774274.5,774274.5,13916,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074113,2224793.00
07/14/2017 19:15,2,0.502,ACTIVE,212.16,400.96,59.970,1500074104,"274151322000094","219011344069620",37.63,33.50,0,330.33,425.61,19.2,16.7,0.124,845176.1,845176.1,14158,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074114,2224794.00
07/14/2017 19:15,2,0.820,ACTIVE,213.06,340.55,59.981,1500074104,"201051344000579","219011344069620",28.15,29.00,0,329.13,362.49,23.4,20.6,0.168,784068.8,784068.8,13903,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074115,2224795.00
07/14/2017 19:15,2,0.791,ACTIVE,213.29,340.25,59.981,1500074104,"201051344000890","219011344069620",28.05,29.30,0,329.13,362.19,22.5,19.8,0.159,768313.9,768313.9,13916,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074116,2224796.00
07/14/2017 19:15,2,0.736,ACTIVE,213.51,340.85,60.018,1500074104,"201051344000438","219011344069620",28.86,29.00,0,329.73,361.59,21.6,18.9,0.164,770787.8,770787.8,13901,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074117,2224797.00
07/14/2017 19:15,2,0.791,ACTIVE,211.93,337.54,59.938,1500074104,"201051344000417","219011344069620",18.31,28.80,0,330.33,354.67,14.7,12.2,0.106,696027.1,696027.1,13934,0,0,0,L,1122011218,0,121.10,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074118,2224798.00
07/14/2017 19:15,2,0.809,ACTIVE,210.57,340.85,59.970,1500074104,"274151322000083","219011344069620",28.49,33.30,0,328.52,355.88,23.4,20.6,0.164,1015391.9,1015391.9,13822,0,0,0,L,1151911521,0,121.10,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074118,2224799.00
07/14/2017 19:15,2,0.783,ACTIVE,211.93,342.35,59.975,1500074104,"274151322000076","219011344069620",28.98,33.80,0,329.73,355.58,23.0,20.3,0.146,1083576.2,1083576.2,13825,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074119,2224800.00
07/14/2017 19:15,2,0.789,ACTIVE,212.83,340.55,59.975,1500074104,"201051344000868","219011344069620",27.65,26.30,0,329.13,360.99,22.1,19.4,0.159,764283.1,764283.1,13919,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074120,2224801.00
07/14/2017 19:15,2,0.830,ACTIVE,211.70,342.05,59.959,1500074104,"274151322000095","219011344069620",29.06,33.00,0,328.22,356.48,24.5,21.7,0.159,1073135.8,1073135.8,13837,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074121,2224802.00
07/14/2017 19:15,2,0.770,ACTIVE,213.06,339.95,59.975,1500074104,"201051344000988","219011344069620",18.27,26.80,0,329.43,356.78,14.2,11.8,0.110,668502.7,668502.7,13904,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074122,2224803.00
07/14/2017 19:15,2,0.818,ACTIVE,213.06,340.25,59.954,1500074104,"201051344001025","219011344069620",28.51,27.80,0,329.13,363.69,23.7,20.9,0.177,771129.5,771129.5,13906,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074123,2224804.00
07/14/2017 19:15,2,0.771,ACTIVE,212.16,338.74,59.970,1500074104,"201051344000458","219011344069620",27.97,28.00,0,329.43,362.49,21.9,19.2,0.168,775695.0,775695.0,13889,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074124,2224805.00
07/14/2017 19:15,2,0.764,ACTIVE,213.51,342.05,59.965,1500074104,"201051344000853","219011344069620",28.17,27.50,0,330.33,363.69,21.9,19.2,0.164,776807.2,776807.2,13906,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074125,2224806.00
07/14/2017 19:15,2,0.750,ACTIVE,213.29,342.05,59.970,1500074104,"201051344000685","219011344069620",28.19,28.00,0,329.73,363.69,21.4,18.8,0.177,770647.5,770647.5,13931,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074126,2224807.00
07/14/2017 19:15,2,0.795,ACTIVE,213.29,341.75,60.007,1500074104,"201051344000917","219011344069620",28.39,28.80,0,328.82,362.79,22.9,20.2,0.177,767317.3,767317.3,13920,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074127,2224808.00
07/14/2017 19:15,2,0.691,ACTIVE,213.29,340.55,59.959,1500074104,"201051344001145","219011344069620",30.22,26.80,0,330.03,363.99,21.2,18.5,0.150,775312.3,775312.3,13914,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074127,2224809.00
07/14/2017 19:15,2,0.773,ACTIVE,213.29,341.15,59.965,1500074104,"201051344000651","219011344069620",28.31,27.30,0,330.33,362.49,22.2,19.5,0.164,764131.3,764131.3,13910,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074128,2224810.00
07/14/2017 19:15,2,0.680,ACTIVE,211.48,340.25,59.954,1500074104,"274151322000088","219011344069620",27.83,31.30,0,328.82,353.17,19.1,16.6,0.115,974033.3,974033.3,13815,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074129,2224811.00
07/14/2017 19:15,2,0.539,ACTIVE,212.16,390.14,59.949,1500074104,"274151322000068","219011344069620",36.60,35.20,0,329.43,427.71,20.0,17.4,0.119,845841.8,845841.8,14170,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074130,2224812.00
07/14/2017 19:15,2,0.811,ACTIVE,212.83,340.25,59.970,1500074104,"201051344001135","219011344069620",28.25,27.50,0,329.43,362.49,23.2,20.5,0.164,759611.3,759611.3,13891,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074131,2224813.00
07/14/2017 19:15,2,0.775,ACTIVE,212.61,339.95,59.917,1500074104,"201051344000594","219011344069620",28.23,30.00,0,328.52,361.59,22.2,19.5,0.164,778857.6,778857.6,13903,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074132,2224814.00
07/14/2017 19:15,2,0.756,ACTIVE,213.51,340.55,59.959,1500074104,"201051344001203","219011344069620",28.27,28.30,0,329.73,363.39,21.6,19.0,0.164,769256.7,769256.7,13935,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074133,2224815.00
07/14/2017 19:15,2,0.715,ACTIVE,211.70,340.25,59.986,1500074104,"274151322000054","219011344069620",27.77,31.30,0,328.52,353.47,20.1,17.5,0.133,990639.9,990639.9,13798,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074134,2224816.00
07/14/2017 19:15,2,0.785,ACTIVE,213.06,339.34,59.954,1500074104,"201051344000867","219011344069620",27.95,27.30,0,329.43,360.69,22.3,19.6,0.159,763053.0,763053.0,13935,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074135,2224817.00
07/14/2017 19:15,2,0.693,ACTIVE,213.29,340.85,59.959,1500074104,"201051344001093","219011344069620",28.07,27.30,0,330.03,360.38,19.7,17.1,0.141,767292.3,767292.3,13930,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074135,2224818.00
07/14/2017 19:15,2,0.732,ACTIVE,212.83,340.55,59.922,1500074104,"201051344000900","219011344069620",28.39,26.80,0,328.82,361.59,21.1,18.5,0.159,784704.9,784704.9,13929,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074137,2224819.00
07/14/2017 19:15,2,0.719,ACTIVE,213.06,339.34,59.959,1500074104,"201051344000648","219011344069620",28.27,26.30,0,329.43,361.29,20.6,18.0,0.155,772262.3,772262.3,13902,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074137,2224820.00
07/14/2017 19:15,2,0.775,ACTIVE,212.83,339.95,59.954,1500074104,"201051344000569","219011344069620",28.07,28.00,0,329.13,362.19,22.1,19.4,0.168,786710.1,786710.1,13883,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074138,2224821.00
07/14/2017 19:15,2,0.795,ACTIVE,213.06,339.95,59.965,1500074104,"201051344000983","219011344069620",28.11,27.50,0,329.13,361.59,22.6,19.9,0.168,777333.3,777333.3,13911,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074139,2224822.00
07/14/2017 19:15,2,0.762,ACTIVE,212.83,340.25,59.965,1500074104,"201051344001158","219011344069620",27.99,28.00,0,329.43,362.19,21.6,19.0,0.168,761942.4,761942.4,13909,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074140,2224823.00
07/14/2017 19:15,2,0.703,ACTIVE,213.29,341.15,59.965,1500074104,"201051344000576","219011344069620",28.51,26.00,0,329.73,361.59,20.4,17.7,0.155,776489.5,776489.5,13914,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074141,2224824.00
07/14/2017 19:15,2,0.518,ACTIVE,211.93,336.04,59.944,1500074104,"274151322000087","219011344069620",30.51,35.80,0,328.82,353.77,15.9,13.5,0.093,964971.7,964971.7,14006,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500074142,2224825.00
07/14/2017 19:30,2,0.518,ACTIVE,213.51,339.04,59.991,1500075003,"201051344000645","219011344069620",27.39,26.50,0,329.73,351.97,14.4,12.0,0.093,775433.8,775433.8,13894,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075004,2224826.00
07/14/2017 19:30,2,0.453,ACTIVE,212.16,339.04,59.986,1500075003,"274151322000085","219011344069620",27.67,30.50,0,329.73,342.95,12.7,10.4,0.080,986038.5,986038.5,13809,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075005,2224827.00
07/14/2017 19:30,2,0.539,ACTIVE,213.51,340.25,59.975,1500075003,"201051344000633","219011344069620",27.77,27.00,0,329.43,353.77,15.2,12.7,0.102,762312.1,762312.1,13942,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075006,2224828.00
07/14/2017 19:30,2,0.516,ACTIVE,213.06,338.74,59.981,1500075003,"201051344000469","219011344069620",27.77,26.50,0,328.52,351.37,14.5,12.1,0.097,765888.1,765888.1,13916,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075007,2224829.00
07/14/2017 19:30,2,0.525,ACTIVE,212.83,338.74,59.996,1500075003,"201051344000646","219011344069620",28.23,27.50,0,329.43,352.57,15.1,12.6,0.097,760761.0,760761.0,13908,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075008,2224830.00
07/14/2017 19:30,2,0.514,ACTIVE,211.93,335.14,59.981,1500075003,"274151322000052","219011344069620",27.69,32.00,0,328.82,346.86,14.4,12.0,0.075,1025742.3,1025742.3,13814,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075008,2224831.00
07/14/2017 19:30,2,0.627,ACTIVE,213.74,340.25,59.981,1500075003,"201051344000585","219011344069620",27.95,27.00,0,329.13,354.67,17.8,15.2,0.119,773920.0,773920.0,13906,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075009,2224832.00
07/14/2017 19:30,2,0.510,ACTIVE,213.06,338.14,59.991,1500075003,"201051344001230","219011344069620",27.99,26.80,0,328.82,349.86,14.4,12.0,0.093,765298.8,765298.8,13932,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075010,2224833.00
07/14/2017 19:30,2,0.518,ACTIVE,213.74,339.65,59.986,1500075003,"201051344000582","219011344069620",27.93,26.80,0,329.73,352.57,14.7,12.2,0.097,754562.0,754562.0,13899,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075011,2224834.00
07/14/2017 19:30,2,0.512,ACTIVE,212.83,337.84,60.002,1500075003,"201051344000955","219011344069620",28.59,27.50,0,329.13,350.77,14.8,12.4,0.093,774278.2,774278.2,13917,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075012,2224835.00
07/14/2017 19:30,2,0.316,ACTIVE,212.16,401.56,59.975,1500075003,"274151322000094","219011344069620",37.69,32.40,0,333.63,417.49,12.0,9.6,0.071,845179.3,845179.3,14159,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075013,2224836.00
