ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 19:30,2,0.570,ACTIVE,213.06,338.14,60.028,1500075003,"201051344000579","219011344069620",27.89,28.80,0,329.13,352.27,16.1,13.6,0.102,784073.0,784073.0,13904,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075014,2224837.00
07/14/2017 19:30,2,0.537,ACTIVE,213.06,338.14,59.981,1500075003,"201051344000890","219011344069620",27.67,28.00,0,328.82,351.67,15.1,12.6,0.097,768317.8,768317.8,13917,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075015,2224838.00
07/14/2017 19:30,2,0.506,ACTIVE,213.51,339.34,59.996,1500075003,"201051344000438","219011344069620",28.43,27.30,0,330.03,351.67,14.6,12.1,0.097,770791.5,770791.5,13902,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075016,2224839.00
07/14/2017 19:30,2,0.543,ACTIVE,213.51,337.84,60.007,1500075003,"201051344000417","219011344069620",17.91,27.50,0,327.62,345.96,9.9,7.6,0.057,696029.5,696029.5,13935,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075017,2224840.00
07/14/2017 19:30,2,0.527,ACTIVE,211.93,337.54,59.996,1500075003,"274151322000083","219011344069620",27.87,32.00,0,329.13,347.46,14.9,12.4,0.093,1015396.0,1015396.0,13823,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075017,2224841.00
07/14/2017 19:30,2,0.508,ACTIVE,212.61,337.24,60.002,1500075003,"274151322000076","219011344069620",28.31,32.00,0,328.82,347.46,14.6,12.2,0.088,1083580.1,1083580.1,13826,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075018,2224842.00
07/14/2017 19:30,2,0.531,ACTIVE,213.06,338.44,60.007,1500075003,"201051344000868","219011344069620",28.17,26.00,0,328.82,351.07,15.2,12.7,0.097,764287.0,764287.0,13920,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075019,2224843.00
07/14/2017 19:30,2,0.533,ACTIVE,212.16,336.64,60.002,1500075003,"274151322000095","219011344069620",28.23,31.50,0,327.32,347.46,15.3,12.8,0.097,1073140.0,1073140.0,13838,0,0,0,L,1151911521,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075020,2224844.00
07/14/2017 19:30,2,0.514,ACTIVE,213.06,338.74,59.996,1500075003,"201051344000988","219011344069620",17.97,27.00,0,329.73,348.66,9.4,7.1,0.062,668505.0,668505.0,13905,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075021,2224845.00
07/14/2017 19:30,2,0.541,ACTIVE,213.29,338.14,59.996,1500075003,"201051344001025","219011344069620",28.13,26.50,0,328.82,352.57,15.4,13.0,0.102,771133.6,771133.6,13907,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075022,2224846.00
07/14/2017 19:30,2,0.523,ACTIVE,213.06,337.84,59.996,1500075003,"201051344000458","219011344069620",28.29,28.00,0,329.73,351.67,15.0,12.6,0.106,775698.9,775698.9,13890,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075023,2224847.00
07/14/2017 19:30,2,0.547,ACTIVE,213.51,339.34,59.949,1500075003,"201051344000853","219011344069620",24.75,27.50,0,331.23,352.87,13.7,11.3,0.097,776811.0,776811.0,13907,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075024,2224848.00
07/14/2017 19:30,2,0.490,ACTIVE,213.74,339.95,60.002,1500075003,"201051344000685","219011344069620",27.91,26.80,0,330.63,352.87,13.9,11.5,0.102,770651.1,770651.1,13932,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075025,2224849.00
07/14/2017 19:30,2,0.521,ACTIVE,213.29,339.65,60.007,1500075003,"201051344000917","219011344069620",28.25,27.80,0,328.82,352.57,14.9,12.5,0.097,767321.3,767321.3,13921,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075026,2224850.00
07/14/2017 19:30,2,0.518,ACTIVE,213.51,338.74,60.007,1500075003,"201051344001145","219011344069620",25.96,25.80,0,330.63,351.67,13.6,11.2,0.084,775315.8,775315.8,13915,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075027,2224851.00
07/14/2017 19:30,2,0.518,ACTIVE,213.51,339.34,59.996,1500075003,"201051344000651","219011344069620",27.73,26.00,0,330.33,352.57,14.6,12.1,0.102,764135.1,764135.1,13911,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075028,2224852.00
07/14/2017 19:30,2,0.443,ACTIVE,211.93,337.84,59.970,1500075003,"274151322000088","219011344069620",27.39,30.00,0,328.82,344.76,12.3,10.0,0.071,974036.5,974036.5,13816,0,0,0,L,1151911521,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075028,2224853.00
07/14/2017 19:30,2,0.344,ACTIVE,212.83,394.65,60.002,1500075003,"274151322000068","219011344069620",37.13,33.50,0,333.03,419.30,12.8,10.5,0.071,845845.2,845845.2,14171,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075029,2224854.00
07/14/2017 19:30,2,0.553,ACTIVE,213.06,337.84,60.023,1500075003,"201051344001135","219011344069620",28.07,26.30,0,328.52,351.07,15.7,13.2,0.097,759615.4,759615.4,13892,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075030,2224855.00
07/14/2017 19:30,2,0.533,ACTIVE,212.61,337.84,59.996,1500075003,"201051344000594","219011344069620",27.87,28.80,0,328.22,350.77,15.1,12.6,0.102,778861.5,778861.5,13904,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075031,2224856.00
07/14/2017 19:30,2,0.529,ACTIVE,213.51,338.14,59.975,1500075003,"201051344001203","219011344069620",27.19,27.00,0,330.03,351.97,14.6,12.2,0.093,769260.4,769260.4,13936,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075032,2224857.00
07/14/2017 19:30,2,0.469,ACTIVE,211.70,336.34,59.996,1500075003,"274151322000054","219011344069620",27.47,30.30,0,328.52,345.96,13.0,10.7,0.080,990643.3,990643.3,13799,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075033,2224858.00
07/14/2017 19:30,2,0.545,ACTIVE,213.06,337.54,60.002,1500075003,"201051344000867","219011344069620",27.47,26.80,0,329.43,350.77,15.2,12.8,0.093,763056.9,763056.9,13936,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075034,2224859.00
07/14/2017 19:30,2,0.520,ACTIVE,213.29,338.44,59.991,1500075003,"201051344001093","219011344069620",25.19,26.50,0,330.03,350.47,13.3,10.9,0.080,767295.7,767295.7,13931,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075035,2224860.00
07/14/2017 19:30,2,0.508,ACTIVE,213.06,338.74,60.012,1500075003,"201051344000900","219011344069620",27.79,26.80,0,329.43,350.77,14.3,11.9,0.097,784708.5,784708.5,13930,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075036,2224861.00
07/14/2017 19:30,2,0.521,ACTIVE,213.29,338.44,60.002,1500075003,"201051344000648","219011344069620",28.05,26.00,0,329.73,351.07,14.8,12.4,0.097,772265.9,772265.9,13903,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075037,2224862.00
07/14/2017 19:30,2,0.531,ACTIVE,213.06,338.74,59.996,1500075003,"201051344000569","219011344069620",28.07,28.00,0,328.82,351.37,15.2,12.7,0.102,786713.9,786713.9,13884,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075038,2224863.00
07/14/2017 19:30,2,0.555,ACTIVE,213.06,338.44,59.949,1500075003,"201051344000983","219011344069620",27.85,27.80,0,329.13,350.77,15.7,13.2,0.102,777337.3,777337.3,13912,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075039,2224864.00
07/14/2017 19:30,2,0.518,ACTIVE,212.83,338.14,59.996,1500075003,"201051344001158","219011344069620",27.83,27.80,0,329.43,350.77,14.6,12.2,0.102,761946.1,761946.1,13910,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075040,2224865.00
07/14/2017 19:30,2,0.520,ACTIVE,213.51,339.34,59.996,1500075003,"201051344000576","219011344069620",27.14,25.80,0,329.73,351.07,14.3,11.9,0.097,776493.1,776493.1,13915,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075041,2224866.00
07/14/2017 19:30,2,0.498,ACTIVE,212.16,338.44,59.991,1500075003,"274151322000087","219011344069620",27.06,34.00,0,329.13,343.85,13.7,11.3,0.075,964974.9,964974.9,14007,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075041,2224867.00
07/14/2017 19:45,2,0.463,ACTIVE,212.61,337.24,59.922,1500075903,"201051344000645","219011344069620",27.77,26.30,0,330.33,346.56,13.0,10.7,0.080,775436.6,775436.6,13895,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075904,2224868.00
07/14/2017 19:45,2,0.391,ACTIVE,211.48,334.54,59.959,1500075903,"274151322000085","219011344069620",26.88,29.50,0,329.43,342.65,10.7,8.4,0.057,986040.8,986040.8,13810,0,0,0,L,1151911521,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075905,2224869.00
07/14/2017 19:45,2,0.480,ACTIVE,212.61,338.44,59.965,1500075903,"201051344000633","219011344069620",27.31,26.30,0,329.73,348.96,13.3,10.9,0.075,762315.0,762315.0,13943,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075906,2224870.00
07/14/2017 19:45,2,0.469,ACTIVE,212.38,336.64,59.959,1500075903,"201051344000469","219011344069620",27.69,26.50,0,328.82,345.96,13.2,10.8,0.080,765890.9,765890.9,13917,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075907,2224871.00
07/14/2017 19:45,2,0.469,ACTIVE,212.16,337.24,59.991,1500075903,"201051344000646","219011344069620",27.47,26.50,0,329.43,346.26,13.0,10.7,0.080,760763.8,760763.8,13909,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075908,2224872.00
07/14/2017 19:45,2,0.422,ACTIVE,211.03,335.14,59.959,1500075903,"274151322000052","219011344069620",27.02,30.80,0,328.52,343.25,11.6,9.3,0.062,1025744.9,1025744.9,13815,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075908,2224873.00
07/14/2017 19:45,2,0.529,ACTIVE,213.06,337.24,59.975,1500075903,"201051344000585","219011344069620",24.47,26.30,0,329.43,348.36,13.1,10.8,0.071,773923.1,773923.1,13907,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075909,2224874.00
07/14/2017 19:45,2,0.447,ACTIVE,212.38,336.64,59.965,1500075903,"201051344001230","219011344069620",27.08,25.80,0,328.52,345.66,12.2,9.9,0.071,765301.5,765301.5,13933,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075910,2224875.00
07/14/2017 19:45,2,0.469,ACTIVE,213.06,337.54,59.965,1500075903,"201051344000582","219011344069620",24.25,25.80,0,330.03,346.86,11.5,9.2,0.066,754564.6,754564.6,13900,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075911,2224876.00
07/14/2017 19:45,2,0.508,ACTIVE,212.38,336.94,59.928,1500075903,"201051344000955","219011344069620",24.23,26.80,0,329.13,345.06,12.5,10.1,0.075,774281.1,774281.1,13918,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075912,2224877.00
07/14/2017 19:45,2,0.248,ACTIVE,211.48,395.25,59.959,1500075903,"274151322000094","219011344069620",37.21,31.50,0,333.93,414.79,9.4,7.1,0.049,845181.3,845181.3,14160,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075913,2224878.00
07/14/2017 19:45,2,0.498,ACTIVE,212.16,336.64,59.949,1500075903,"201051344000579","219011344069620",27.97,28.50,0,329.13,346.56,14.1,11.7,0.084,784076.1,784076.1,13905,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075914,2224879.00
07/14/2017 19:45,2,0.463,ACTIVE,212.38,336.94,59.954,1500075903,"201051344000890","219011344069620",27.65,26.80,0,329.43,346.56,12.9,10.6,0.071,768320.6,768320.6,13918,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075915,2224880.00
07/14/2017 19:45,2,0.480,ACTIVE,212.83,337.84,59.965,1500075903,"201051344000438","219011344069620",24.09,26.30,0,329.73,346.86,11.8,9.4,0.071,770794.2,770794.2,13903,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075916,2224881.00
07/14/2017 19:45,2,0.465,ACTIVE,212.61,336.64,60.002,1500075903,"201051344000417","219011344069620",18.07,26.30,0,329.43,344.15,8.5,6.3,0.049,696031.2,696031.2,13936,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075917,2224882.00
07/14/2017 19:45,2,0.398,ACTIVE,211.48,336.04,59.965,1500075903,"274151322000083","219011344069620",27.17,30.50,0,329.13,343.25,11.0,8.7,0.071,1015398.5,1015398.5,13824,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075918,2224883.00
07/14/2017 19:45,2,0.422,ACTIVE,211.93,337.24,59.970,1500075903,"274151322000076","219011344069620",27.77,30.50,0,330.03,343.85,11.9,9.5,0.071,1083582.7,1083582.7,13827,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075919,2224884.00
07/14/2017 19:45,2,0.465,ACTIVE,211.93,336.04,59.965,1500075903,"201051344000868","219011344069620",28.31,25.50,0,329.43,346.26,13.3,10.9,0.084,764289.9,764289.9,13921,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075919,2224885.00
07/14/2017 19:45,2,0.416,ACTIVE,211.25,333.93,59.949,1500075903,"274151322000095","219011344069620",27.12,30.00,0,328.82,343.55,11.4,9.1,0.049,1073142.6,1073142.6,13839,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075920,2224886.00
07/14/2017 19:45,2,0.447,ACTIVE,211.93,336.64,59.959,1500075903,"201051344000988","219011344069620",17.91,27.00,0,329.13,345.06,8.1,5.9,0.057,668506.6,668506.6,13906,0,0,0,L,1122011218,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075921,2224887.00
07/14/2017 19:45,2,0.447,ACTIVE,212.61,336.34,59.965,1500075903,"201051344001025","219011344069620",28.25,25.50,0,329.43,347.16,12.8,10.5,0.080,771136.5,771136.5,13908,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075922,2224888.00
07/14/2017 19:45,2,0.486,ACTIVE,212.38,336.04,59.959,1500075903,"201051344000458","219011344069620",26.64,28.30,0,330.03,345.96,13.1,10.8,0.088,775701.7,775701.7,13891,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075923,2224889.00
07/14/2017 19:45,2,0.498,ACTIVE,212.61,338.14,59.954,1500075903,"201051344000853","219011344069620",22.84,28.00,0,330.93,348.06,11.5,9.2,0.075,776813.5,776813.5,13908,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075924,2224890.00
07/14/2017 19:45,2,0.453,ACTIVE,212.83,338.14,59.959,1500075903,"201051344000685","219011344069620",23.46,25.80,0,330.63,347.16,10.8,8.5,0.075,770653.5,770653.5,13933,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075925,2224891.00
07/14/2017 19:45,2,0.445,ACTIVE,212.83,338.14,59.954,1500075903,"201051344000917","219011344069620",27.43,26.80,0,329.13,347.46,12.4,10.0,0.075,767324.0,767324.0,13922,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075926,2224892.00
07/14/2017 19:45,2,0.471,ACTIVE,212.83,337.54,59.954,1500075903,"201051344001145","219011344069620",22.96,25.00,0,330.33,347.16,11.0,8.7,0.066,775318.2,775318.2,13916,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075927,2224893.00
07/14/2017 19:45,2,0.439,ACTIVE,213.06,338.14,59.954,1500075903,"201051344000651","219011344069620",27.73,25.30,0,330.03,347.46,12.4,10.0,0.071,764137.8,764137.8,13912,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075928,2224894.00
07/14/2017 19:45,2,0.377,ACTIVE,211.25,335.74,59.959,1500075903,"274151322000088","219011344069620",26.44,28.50,0,328.82,341.75,10.1,7.9,0.053,974038.6,974038.6,13817,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075929,2224895.00
07/14/2017 19:45,2,0.262,ACTIVE,211.93,400.06,59.954,1500075903,"274151322000068","219011344069620",37.75,32.40,0,334.54,413.59,10.0,7.7,0.049,845847.4,845847.4,14172,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075930,2224896.00
07/14/2017 19:45,2,0.479,ACTIVE,212.16,336.04,59.965,1500075903,"201051344001135","219011344069620",28.23,25.30,0,329.43,345.66,13.7,11.3,0.080,759618.4,759618.4,13893,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075931,2224897.00
07/14/2017 19:45,2,0.500,ACTIVE,211.93,336.94,59.959,1500075903,"201051344000594","219011344069620",24.77,27.80,0,328.82,346.56,12.5,10.2,0.080,778864.3,778864.3,13905,0,0,0,L,1122011218,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075931,2224898.00
07/14/2017 19:45,2,0.453,ACTIVE,212.83,336.94,59.975,1500075903,"201051344001203","219011344069620",27.61,26.00,0,329.43,347.16,12.7,10.3,0.075,769263.2,769263.2,13937,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075932,2224899.00
07/14/2017 19:45,2,0.393,ACTIVE,211.25,336.04,59.959,1500075903,"274151322000054","219011344069620",26.98,29.00,0,328.22,342.65,10.7,8.4,0.053,990645.6,990645.6,13800,0,0,0,L,1151911521,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075933,2224900.00
07/14/2017 19:45,2,0.471,ACTIVE,212.38,335.74,59.986,1500075903,"201051344000867","219011344069620",27.95,26.30,0,329.43,345.96,13.3,10.9,0.080,763059.8,763059.8,13937,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075934,2224901.00
07/14/2017 19:45,2,0.479,ACTIVE,212.61,337.54,59.959,1500075903,"201051344001093","219011344069620",23.02,25.50,0,329.73,346.56,11.2,8.9,0.057,767298.1,767298.1,13932,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075935,2224902.00
07/14/2017 19:45,2,0.479,ACTIVE,212.16,336.94,59.970,1500075903,"201051344000900","219011344069620",25.07,26.80,0,329.43,345.66,12.2,9.8,0.075,784711.2,784711.2,13931,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075936,2224903.00
07/14/2017 19:45,2,0.484,ACTIVE,212.38,336.94,59.965,1500075903,"201051344000648","219011344069620",27.41,25.50,0,330.33,346.56,13.4,11.0,0.084,772268.8,772268.8,13904,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075937,2224904.00
07/14/2017 19:45,2,0.475,ACTIVE,212.16,336.64,59.933,1500075903,"201051344000569","219011344069620",27.71,28.30,0,329.43,345.96,13.3,10.9,0.084,786716.8,786716.8,13885,0,0,0,L,1122011218,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075938,2224905.00
07/14/2017 19:45,2,0.469,ACTIVE,212.38,336.04,59.970,1500075903,"201051344000983","219011344069620",28.86,28.00,0,329.43,345.96,13.7,11.3,0.084,777340.3,777340.3,13913,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075939,2224906.00
07/14/2017 19:45,2,0.459,ACTIVE,212.16,336.34,59.965,1500075903,"201051344001158","219011344069620",27.67,27.80,0,329.13,345.96,12.8,10.5,0.084,761948.9,761948.9,13911,0,0,0,L,1122011218,0,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075940,2224907.00
07/14/2017 19:45,2,0.488,ACTIVE,212.38,338.14,59.965,1500075903,"201051344000576","219011344069620",25.15,25.50,0,329.73,348.06,12.4,10.1,0.080,776495.8,776495.8,13916,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075941,2224908.00
07/14/2017 19:45,2,0.398,ACTIVE,211.48,335.44,59.965,1500075903,"274151322000087","219011344069620",26.78,32.60,0,329.13,342.65,10.8,8.5,0.057,964977.3,964977.3,14008,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500075942,2224909.00
07/14/2017 20:00,2,0.438,ACTIVE,213.06,337.24,59.996,1500076803,"201051344000645","219011344069620",26.78,26.00,0,330.33,344.76,11.8,9.5,0.071,775439.1,775439.1,13896,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076804,2224910.00
07/14/2017 20:00,2,0.344,ACTIVE,211.93,337.24,59.986,1500076803,"274151322000085","219011344069620",27.08,28.30,0,331.53,340.25,9.4,7.1,0.049,986042.7,986042.7,13811,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076805,2224911.00
07/14/2017 20:00,2,0.443,ACTIVE,213.06,338.74,59.991,1500076803,"201051344000633","219011344069620",27.23,25.80,0,329.13,346.56,12.2,9.9,0.075,762317.6,762317.6,13944,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076806,2224912.00
07/14/2017 20:00,2,0.428,ACTIVE,212.83,337.24,59.996,1500076803,"201051344000469","219011344069620",28.05,26.50,0,327.62,344.45,12.2,9.8,0.075,765893.5,765893.5,13918,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076807,2224913.00
07/14/2017 20:00,2,0.434,ACTIVE,212.61,337.24,59.996,1500076803,"201051344000646","219011344069620",27.41,26.00,0,330.03,344.45,12.1,9.7,0.062,760766.3,760766.3,13910,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076808,2224914.00
07/14/2017 20:00,2,0.381,ACTIVE,211.70,335.74,59.996,1500076803,"274151322000052","219011344069620",27.04,29.80,0,330.33,340.85,10.4,8.1,0.053,1025747.1,1025747.1,13816,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076809,2224915.00
07/14/2017 20:00,2,0.490,ACTIVE,213.29,337.84,59.996,1500076803,"201051344000585","219011344069620",23.18,25.50,0,330.03,344.45,11.5,9.2,0.066,773925.6,773925.6,13908,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076810,2224916.00
07/14/2017 20:00,2,0.396,ACTIVE,212.83,336.34,59.991,1500076803,"201051344001230","219011344069620",27.69,25.00,0,329.13,343.25,11.2,8.9,0.062,765303.8,765303.8,13934,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076811,2224917.00
07/14/2017 20:00,2,0.434,ACTIVE,213.51,337.54,59.996,1500076803,"201051344000582","219011344069620",22.46,24.80,0,330.93,344.45,9.8,7.6,0.053,754566.6,754566.6,13901,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076812,2224918.00
07/14/2017 20:00,2,0.475,ACTIVE,212.61,336.94,59.996,1500076803,"201051344000955","219011344069620",22.80,25.50,0,329.13,343.25,11.0,8.7,0.062,774283.5,774283.5,13919,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076813,2224919.00
07/14/2017 20:00,2,0.223,ACTIVE,211.93,384.43,60.007,1500076803,"274151322000094","219011344069620",36.06,30.50,0,332.73,405.47,8.2,6.0,0.040,845182.9,845182.9,14161,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076813,2224920.00
07/14/2017 20:00,2,0.492,ACTIVE,212.61,336.04,59.986,1500076803,"201051344000579","219011344069620",23.42,28.50,0,329.73,343.55,11.7,9.4,0.071,784078.8,784078.8,13906,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076814,2224921.00
07/14/2017 20:00,2,0.430,ACTIVE,212.83,336.34,60.007,1500076803,"201051344000890","219011344069620",27.21,26.00,0,329.73,344.76,11.9,9.5,0.071,768323.1,768323.1,13919,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076815,2224922.00
07/14/2017 20:00,2,0.447,ACTIVE,213.29,337.84,60.002,1500076803,"201051344000438","219011344069620",22.54,25.50,0,330.93,344.76,10.2,8.0,0.062,770796.4,770796.4,13904,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076816,2224923.00
07/14/2017 20:00,2,0.430,ACTIVE,213.06,336.94,60.002,1500076803,"201051344000417","219011344069620",18.07,25.30,0,330.03,342.35,7.9,5.7,0.040,696032.6,696032.6,13937,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076817,2224924.00
07/14/2017 20:00,2,0.359,ACTIVE,211.70,336.94,59.991,1500076803,"274151322000083","219011344069620",26.70,29.50,0,330.63,340.85,9.7,7.5,0.057,1015400.5,1015400.5,13825,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076818,2224925.00
07/14/2017 20:00,2,0.381,ACTIVE,212.38,336.64,60.018,1500076803,"274151322000076","219011344069620",27.51,29.50,0,332.13,341.45,10.6,8.3,0.062,1083584.9,1083584.9,13828,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076819,2224926.00
07/14/2017 20:00,2,0.434,ACTIVE,212.38,336.04,59.996,1500076803,"201051344000868","219011344069620",28.11,25.00,0,327.62,343.85,12.4,10.0,0.071,764292.5,764292.5,13922,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076820,2224927.00
07/14/2017 20:00,2,0.359,ACTIVE,211.70,335.14,59.986,1500076803,"274151322000095","219011344069620",27.39,29.00,0,330.93,340.25,10.0,7.7,0.053,1073144.7,1073144.7,13840,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076821,2224928.00
07/14/2017 20:00,2,0.404,ACTIVE,212.38,336.94,59.991,1500076803,"201051344000988","219011344069620",18.07,27.30,0,328.22,343.25,7.4,5.2,0.053,668507.9,668507.9,13907,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076822,2224929.00
07/14/2017 20:00,2,0.449,ACTIVE,212.83,336.04,59.986,1500076803,"201051344001025","219011344069620",22.66,24.80,0,330.33,344.76,10.3,8.0,0.057,771138.6,771138.6,13909,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076823,2224930.00
07/14/2017 20:00,2,0.438,ACTIVE,212.38,336.64,59.986,1500076803,"201051344000458","219011344069620",27.83,28.30,0,329.13,344.15,12.3,9.9,0.075,775704.3,775704.3,13892,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076824,2224931.00
07/14/2017 20:00,2,0.422,ACTIVE,213.06,338.44,60.012,1500076803,"201051344000853","219011344069620",27.85,28.00,0,331.23,344.45,12.0,9.6,0.075,776816.1,776816.1,13909,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076825,2224932.00
07/14/2017 20:00,2,0.395,ACTIVE,213.29,338.14,59.981,1500076803,"201051344000685","219011344069620",26.70,24.80,0,330.33,344.76,10.7,8.4,0.071,770655.5,770655.5,13934,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076825,2224933.00
07/14/2017 20:00,2,0.404,ACTIVE,213.06,338.14,59.975,1500076803,"201051344000917","219011344069620",26.78,25.80,0,330.03,344.45,11.0,8.7,0.062,767326.3,767326.3,13923,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076826,2224934.00
07/14/2017 20:00,2,0.400,ACTIVE,213.29,337.24,59.975,1500076803,"201051344001145","219011344069620",27.79,24.30,0,331.53,344.76,11.3,9.0,0.066,775320.5,775320.5,13917,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076827,2224935.00
07/14/2017 20:00,2,0.408,ACTIVE,213.06,337.54,60.012,1500076803,"201051344000651","219011344069620",27.45,24.50,0,331.53,345.06,11.4,9.1,0.066,764140.1,764140.1,13913,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076828,2224936.00
07/14/2017 20:00,2,0.344,ACTIVE,211.48,334.84,59.975,1500076803,"274151322000088","219011344069620",26.04,28.00,0,330.63,339.95,9.1,6.8,0.044,974040.5,974040.5,13818,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076829,2224937.00
07/14/2017 20:00,2,0.244,ACTIVE,212.38,388.04,59.959,1500076803,"274151322000068","219011344069620",36.36,31.50,0,333.33,410.88,8.9,6.7,0.044,845849.2,845849.2,14173,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076830,2224938.00
07/14/2017 20:00,2,0.453,ACTIVE,212.83,336.64,59.986,1500076803,"201051344001135","219011344069620",27.51,24.80,0,329.43,343.85,12.7,10.3,0.071,759621.1,759621.1,13894,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076831,2224939.00
07/14/2017 20:00,2,0.467,ACTIVE,212.38,336.04,59.965,1500076803,"201051344000594","219011344069620",22.92,27.00,0,327.62,343.55,10.8,8.5,0.062,778866.6,778866.6,13906,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076832,2224940.00
07/14/2017 20:00,2,0.412,ACTIVE,213.29,336.64,59.981,1500076803,"201051344001203","219011344069620",27.67,25.00,0,330.63,346.26,11.6,9.2,0.066,769265.6,769265.6,13938,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076833,2224941.00
07/14/2017 20:00,2,0.352,ACTIVE,211.70,334.24,59.975,1500076803,"274151322000054","219011344069620",26.88,28.50,0,330.33,340.25,9.5,7.3,0.040,990647.5,990647.5,13801,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076834,2224942.00
07/14/2017 20:00,2,0.434,ACTIVE,212.61,335.44,59.970,1500076803,"201051344000867","219011344069620",28.13,26.00,0,328.82,344.15,12.3,10.0,0.071,763062.4,763062.4,13938,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076834,2224943.00
07/14/2017 20:00,2,0.400,ACTIVE,213.06,337.54,60.007,1500076803,"201051344001093","219011344069620",28.01,24.80,0,330.93,343.55,11.4,9.0,0.053,767300.3,767300.3,13933,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076835,2224944.00
07/14/2017 20:00,2,0.449,ACTIVE,212.61,336.64,59.981,1500076803,"201051344000900","219011344069620",23.08,26.80,0,329.73,344.15,10.5,8.2,0.071,784713.4,784713.4,13932,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076837,2224945.00
07/14/2017 20:00,2,0.473,ACTIVE,212.83,336.64,59.975,1500076803,"201051344000648","219011344069620",23.82,25.30,0,330.33,344.76,11.4,9.1,0.066,772271.4,772271.4,13905,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076838,2224946.00
07/14/2017 20:00,2,0.445,ACTIVE,212.61,336.94,59.954,1500076803,"201051344000569","219011344069620",27.04,28.30,0,328.82,344.15,12.2,9.9,0.071,786719.4,786719.4,13886,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076838,2224947.00
07/14/2017 20:00,2,0.459,ACTIVE,212.83,336.34,59.981,1500076803,"201051344000983","219011344069620",27.81,28.30,0,329.43,342.95,12.9,10.6,0.075,777343.1,777343.1,13914,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076839,2224948.00
07/14/2017 20:00,2,0.455,ACTIVE,212.61,336.34,59.986,1500076803,"201051344001158","219011344069620",22.90,27.80,0,328.52,344.45,10.6,8.3,0.066,761951.2,761951.2,13912,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076840,2224949.00
07/14/2017 20:00,2,0.457,ACTIVE,213.06,337.84,60.007,1500076803,"201051344000576","219011344069620",22.80,25.50,0,330.03,344.76,10.6,8.3,0.057,776498.1,776498.1,13917,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076841,2224950.00
07/14/2017 20:00,2,0.344,ACTIVE,211.93,336.94,59.986,1500076803,"274151322000087","219011344069620",27.12,31.30,0,331.23,340.25,9.5,7.2,0.035,964979.2,964979.2,14009,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500076842,2224951.00
07/14/2017 20:15,2,0.422,ACTIVE,213.96,338.14,59.959,1500077704,"201051344000645","219011344069620",23.28,25.80,0,330.93,344.76,9.9,7.7,0.062,775441.3,775441.3,13897,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077705,2224952.00
07/14/2017 20:15,2,0.299,ACTIVE,212.16,335.74,59.949,1500077704,"274151322000085","219011344069620",26.94,27.50,0,332.43,340.85,8.2,6.0,0.044,986044.4,986044.4,13812,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077706,2224953.00
07/14/2017 20:15,2,0.402,ACTIVE,213.96,339.95,59.991,1500077704,"201051344000633","219011344069620",27.31,25.50,0,330.33,346.56,11.2,8.9,0.066,762319.9,762319.9,13945,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077707,2224954.00
07/14/2017 20:15,2,0.398,ACTIVE,213.51,337.54,59.949,1500077704,"201051344000469","219011344069620",27.45,26.30,0,328.82,342.95,11.1,8.8,0.062,765895.8,765895.8,13919,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077708,2224955.00
07/14/2017 20:15,2,0.393,ACTIVE,213.29,338.14,59.954,1500077704,"201051344000646","219011344069620",27.75,25.80,0,329.43,343.85,11.0,8.7,0.057,760768.6,760768.6,13911,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077709,2224956.00
07/14/2017 20:15,2,0.342,ACTIVE,211.93,335.44,59.981,1500077704,"274151322000052","219011344069620",26.92,29.00,0,330.93,341.45,9.3,7.1,0.049,1025749.0,1025749.0,13817,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077710,2224957.00
07/14/2017 20:15,2,0.430,ACTIVE,213.74,338.74,59.965,1500077704,"201051344000585","219011344069620",27.17,25.30,0,330.63,344.76,11.9,9.5,0.062,773927.9,773927.9,13909,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077710,2224958.00
07/14/2017 20:15,2,0.361,ACTIVE,213.51,336.94,59.965,1500077704,"201051344001230","219011344069620",27.51,24.00,0,329.43,342.35,10.1,7.8,0.049,765305.9,765305.9,13935,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077711,2224959.00
07/14/2017 20:15,2,0.363,ACTIVE,213.96,338.44,59.959,1500077704,"201051344000582","219011344069620",27.51,24.00,0,331.23,343.85,10.2,7.9,0.057,754568.6,754568.6,13902,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077712,2224960.00
07/14/2017 20:15,2,0.416,ACTIVE,213.29,337.84,59.954,1500077704,"201051344000955","219011344069620",27.02,24.80,0,330.03,343.25,11.4,9.1,0.062,774285.7,774285.7,13920,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077713,2224961.00
07/14/2017 20:15,2,0.189,ACTIVE,212.16,385.03,59.965,1500077704,"274151322000094","219011344069620",36.16,29.50,0,333.93,403.37,6.9,4.8,0.035,845184.2,845184.2,14162,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077714,2224962.00
07/14/2017 20:15,2,0.436,ACTIVE,213.51,337.84,59.959,1500077704,"201051344000579","219011344069620",27.33,28.00,0,329.43,343.55,12.1,9.7,0.066,784081.0,784081.0,13907,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077715,2224963.00
07/14/2017 20:15,2,0.389,ACTIVE,213.51,337.24,59.922,1500077704,"201051344000890","219011344069620",27.65,25.30,0,330.33,343.85,10.9,8.6,0.053,768325.4,768325.4,13920,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077716,2224964.00
07/14/2017 20:15,2,0.377,ACTIVE,213.74,338.44,59.970,1500077704,"201051344000438","219011344069620",28.31,24.80,0,330.93,344.15,10.8,8.5,0.057,770798.6,770798.6,13905,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077717,2224965.00
07/14/2017 20:15,2,0.393,ACTIVE,213.74,337.54,59.970,1500077704,"201051344000417","219011344069620",18.33,24.50,0,330.03,342.05,7.3,5.1,0.035,696034.0,696034.0,13938,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077718,2224966.00
07/14/2017 20:15,2,0.311,ACTIVE,212.16,335.74,59.944,1500077704,"274151322000083","219011344069620",26.74,28.30,0,331.23,341.15,8.4,6.2,0.040,1015402.2,1015402.2,13826,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077719,2224967.00
07/14/2017 20:15,2,0.336,ACTIVE,212.61,337.84,59.944,1500077704,"274151322000076","219011344069620",27.33,28.80,0,333.03,341.75,9.3,7.1,0.049,1083586.8,1083586.8,13829,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077720,2224968.00
07/14/2017 20:15,2,0.404,ACTIVE,213.29,337.54,59.965,1500077704,"201051344000868","219011344069620",27.57,24.50,0,329.13,343.85,11.3,9.0,0.057,764294.9,764294.9,13923,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077721,2224969.00
07/14/2017 20:15,2,0.314,ACTIVE,212.16,336.64,59.954,1500077704,"274151322000095","219011344069620",27.12,28.00,0,331.53,340.55,8.6,6.4,0.044,1073146.4,1073146.4,13841,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077722,2224970.00
07/14/2017 20:15,2,0.369,ACTIVE,213.29,338.14,59.959,1500077704,"201051344000988","219011344069620",18.01,27.30,0,328.22,342.95,6.7,4.6,0.035,668509.2,668509.2,13908,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077722,2224971.00
07/14/2017 20:15,2,0.385,ACTIVE,213.51,337.84,59.954,1500077704,"201051344001025","219011344069620",27.43,24.00,0,330.03,343.55,10.7,8.4,0.053,771140.6,771140.6,13910,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077723,2224972.00
07/14/2017 20:15,2,0.406,ACTIVE,213.51,337.54,59.954,1500077704,"201051344000458","219011344069620",27.12,28.00,0,330.33,343.85,11.2,8.9,0.062,775706.7,775706.7,13893,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077724,2224973.00
07/14/2017 20:15,2,0.385,ACTIVE,214.19,339.04,59.954,1500077704,"201051344000853","219011344069620",27.67,28.00,0,331.53,345.36,10.8,8.5,0.066,776818.3,776818.3,13910,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077725,2224974.00
07/14/2017 20:15,2,0.342,ACTIVE,213.96,339.34,59.959,1500077704,"201051344000685","219011344069620",27.81,24.30,0,330.93,345.06,9.7,7.4,0.062,770657.5,770657.5,13935,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077726,2224975.00
07/14/2017 20:15,2,0.363,ACTIVE,213.74,338.14,59.954,1500077704,"201051344000917","219011344069620",27.12,25.00,0,329.73,343.85,10.0,7.7,0.053,767328.4,767328.4,13924,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077727,2224976.00
07/14/2017 20:15,2,0.359,ACTIVE,213.96,338.74,59.959,1500077704,"201051344001145","219011344069620",27.41,23.80,0,331.53,345.36,10.0,7.8,0.053,775322.5,775322.5,13918,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077728,2224977.00
07/14/2017 20:15,2,0.371,ACTIVE,213.96,339.04,59.922,1500077704,"201051344000651","219011344069620",27.33,23.80,0,331.23,344.45,10.3,8.0,0.062,764142.3,764142.3,13914,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077729,2224978.00
07/14/2017 20:15,2,0.303,ACTIVE,211.93,336.64,59.959,1500077704,"274151322000088","219011344069620",25.82,27.50,0,331.53,340.25,7.9,5.7,0.035,974042.0,974042.0,13819,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077730,2224979.00
