ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 20:15,2,0.209,ACTIVE,212.61,395.85,59.954,1500077704,"274151322000068","219011344069620",37.19,30.80,0,334.54,403.97,8.0,5.7,0.040,845850.7,845850.7,14174,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077731,2224980.00
07/14/2017 20:15,2,0.414,ACTIVE,213.29,337.54,59.996,1500077704,"201051344001135","219011344069620",27.69,24.30,0,330.63,343.85,11.6,9.3,0.057,759623.5,759623.5,13895,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077732,2224981.00
07/14/2017 20:15,2,0.400,ACTIVE,213.29,337.24,59.954,1500077704,"201051344000594","219011344069620",27.10,26.50,0,328.22,342.35,11.0,8.7,0.071,778868.8,778868.8,13907,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077733,2224982.00
07/14/2017 20:15,2,0.377,ACTIVE,213.74,337.84,59.959,1500077704,"201051344001203","219011344069620",27.43,24.50,0,331.83,344.45,10.5,8.2,0.053,769267.8,769267.8,13939,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077734,2224983.00
07/14/2017 20:15,2,0.309,ACTIVE,212.16,336.04,59.954,1500077704,"274151322000054","219011344069620",26.88,27.80,0,331.83,340.85,8.4,6.2,0.049,990649.2,990649.2,13802,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077734,2224984.00
07/14/2017 20:15,2,0.408,ACTIVE,213.51,336.34,60.002,1500077704,"201051344000867","219011344069620",27.14,25.80,0,329.13,342.95,11.3,8.9,0.066,763064.8,763064.8,13939,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077735,2224985.00
07/14/2017 20:15,2,0.377,ACTIVE,213.74,338.44,59.970,1500077704,"201051344001093","219011344069620",27.27,24.30,0,330.93,343.85,10.4,8.1,0.049,767302.5,767302.5,13934,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077736,2224986.00
07/14/2017 20:15,2,0.373,ACTIVE,213.29,337.54,59.986,1500077704,"201051344000900","219011344069620",27.53,26.80,0,329.73,343.25,10.5,8.2,0.062,784715.5,784715.5,13933,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077737,2224987.00
07/14/2017 20:15,2,0.430,ACTIVE,213.51,336.94,59.959,1500077704,"201051344000648","219011344069620",22.07,25.30,0,330.03,343.85,9.6,7.4,0.053,772273.4,772273.4,13906,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077738,2224988.00
07/14/2017 20:15,2,0.398,ACTIVE,213.29,337.24,59.965,1500077704,"201051344000569","219011344069620",27.65,28.30,0,329.73,343.25,11.2,8.9,0.066,786721.7,786721.7,13887,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077739,2224989.00
07/14/2017 20:15,2,0.426,ACTIVE,213.51,337.24,59.970,1500077704,"201051344000983","219011344069620",27.14,27.80,0,330.03,343.85,11.8,9.4,0.066,777345.5,777345.5,13915,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077740,2224990.00
07/14/2017 20:15,2,0.393,ACTIVE,213.29,337.54,59.965,1500077704,"201051344001158","219011344069620",27.06,27.30,0,328.82,343.25,10.8,8.5,0.066,761953.3,761953.3,13913,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077741,2224991.00
07/14/2017 20:15,2,0.385,ACTIVE,213.74,338.44,59.975,1500077704,"201051344000576","219011344069620",27.41,25.00,0,330.33,343.85,10.8,8.5,0.057,776500.2,776500.2,13918,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077742,2224992.00
07/14/2017 20:15,2,0.303,ACTIVE,212.38,335.74,59.959,1500077704,"274151322000087","219011344069620",26.92,30.30,0,331.83,340.85,8.3,6.1,0.040,964980.9,964980.9,14010,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500077743,2224993.00
07/14/2017 20:30,2,0.352,ACTIVE,213.51,337.54,59.986,1500078604,"201051344000645","219011344069620",26.86,25.80,0,332.13,344.15,9.6,7.3,0.053,775443.1,775443.1,13898,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078605,2224994.00
07/14/2017 20:30,2,0.271,ACTIVE,212.38,336.34,59.975,1500078604,"274151322000085","219011344069620",25.90,26.80,0,332.73,340.25,7.1,5.0,0.040,986045.7,986045.7,13813,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078606,2224995.00
07/14/2017 20:30,2,0.361,ACTIVE,213.51,338.74,59.954,1500078604,"201051344000633","219011344069620",27.27,25.50,0,331.83,345.66,10.0,7.7,0.053,762322.0,762322.0,13946,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078607,2224996.00
07/14/2017 20:30,2,0.361,ACTIVE,213.06,336.94,59.949,1500078604,"201051344000469","219011344069620",27.00,26.30,0,330.33,344.15,9.9,7.6,0.057,765897.8,765897.8,13920,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078608,2224997.00
07/14/2017 20:30,2,0.355,ACTIVE,213.29,338.14,59.975,1500078604,"201051344000646","219011344069620",27.59,25.30,0,330.63,343.85,10.0,7.7,0.044,760770.7,760770.7,13912,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078609,2224998.00
07/14/2017 20:30,2,0.297,ACTIVE,211.93,337.54,59.981,1500078604,"274151322000052","219011344069620",27.17,28.30,0,331.53,340.85,8.2,6.0,0.044,1025750.6,1025750.6,13818,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078610,2224999.00
07/14/2017 20:30,2,0.385,ACTIVE,213.51,338.44,59.981,1500078604,"201051344000585","219011344069620",27.71,24.50,0,331.83,345.36,10.8,8.5,0.053,773930.1,773930.1,13910,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078611,2225000.00
07/14/2017 20:30,2,0.328,ACTIVE,213.29,336.94,59.975,1500078604,"201051344001230","219011344069620",27.47,23.80,0,329.43,342.95,9.2,6.9,0.040,765307.7,765307.7,13936,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078611,2225001.00
07/14/2017 20:30,2,0.334,ACTIVE,213.74,338.44,59.975,1500078604,"201051344000582","219011344069620",27.12,23.50,0,331.83,344.45,9.2,7.0,0.044,754570.4,754570.4,13903,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078612,2225002.00
07/14/2017 20:30,2,0.371,ACTIVE,213.06,337.24,59.981,1500078604,"201051344000955","219011344069620",27.53,24.30,0,331.23,343.55,10.4,8.1,0.053,774287.8,774287.8,13921,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078613,2225003.00
07/14/2017 20:30,2,0.166,ACTIVE,212.61,369.40,59.975,1500078604,"274151322000094","219011344069620",34.63,28.80,0,333.33,395.85,5.8,3.7,0.022,845185.3,845185.3,14163,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078614,2225004.00
07/14/2017 20:30,2,0.391,ACTIVE,213.06,336.64,59.991,1500078604,"201051344000579","219011344069620",27.55,27.50,0,330.93,343.55,11.0,8.7,0.053,784083.3,784083.3,13908,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078615,2225005.00
07/14/2017 20:30,2,0.355,ACTIVE,213.29,336.94,59.981,1500078604,"201051344000890","219011344069620",27.57,24.80,0,331.83,344.15,10.0,7.7,0.053,768327.4,768327.4,13921,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078616,2225006.00
07/14/2017 20:30,2,0.346,ACTIVE,213.74,337.54,59.975,1500078604,"201051344000438","219011344069620",27.87,24.30,0,331.83,345.06,9.8,7.6,0.049,770800.6,770800.6,13906,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078617,2225007.00
07/14/2017 20:30,2,0.359,ACTIVE,213.74,336.94,59.981,1500078604,"201051344000417","219011344069620",18.47,24.30,0,331.23,342.05,6.7,4.6,0.027,696035.2,696035.2,13939,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078618,2225008.00
07/14/2017 20:30,2,0.271,ACTIVE,212.38,336.94,60.002,1500078604,"274151322000083","219011344069620",26.48,27.50,0,331.53,340.25,7.3,5.1,0.027,1015403.6,1015403.6,13827,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078619,2225009.00
07/14/2017 20:30,2,0.291,ACTIVE,212.83,338.14,59.996,1500078604,"274151322000076","219011344069620",27.69,28.00,0,333.33,341.15,8.2,6.0,0.044,1083588.4,1083588.4,13830,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078620,2225010.00
07/14/2017 20:30,2,0.359,ACTIVE,213.06,337.24,59.981,1500078604,"201051344000868","219011344069620",27.59,25.30,0,330.33,343.85,10.1,7.8,0.049,764297.0,764297.0,13924,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078620,2225011.00
07/14/2017 20:30,2,0.271,ACTIVE,212.16,336.34,59.933,1500078604,"274151322000095","219011344069620",27.08,27.30,0,331.83,339.95,7.5,5.3,0.035,1073147.9,1073147.9,13842,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078621,2225012.00
07/14/2017 20:30,2,0.326,ACTIVE,213.06,337.84,60.002,1500078604,"201051344000988","219011344069620",17.97,27.50,0,330.33,343.55,6.0,3.8,0.035,668510.2,668510.2,13909,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078622,2225013.00
07/14/2017 20:30,2,0.342,ACTIVE,213.51,336.64,59.981,1500078604,"201051344001025","219011344069620",27.95,23.50,0,331.53,343.85,9.7,7.5,0.049,771142.6,771142.6,13911,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078623,2225014.00
07/14/2017 20:30,2,0.365,ACTIVE,213.06,336.34,59.975,1500078604,"201051344000458","219011344069620",26.70,27.30,0,330.93,343.85,9.9,7.6,0.057,775708.7,775708.7,13894,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078624,2225015.00
07/14/2017 20:30,2,0.348,ACTIVE,213.51,337.84,59.975,1500078604,"201051344000853","219011344069620",27.35,28.00,0,332.43,345.36,9.7,7.4,0.053,776820.3,776820.3,13911,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078625,2225016.00
07/14/2017 20:30,2,0.314,ACTIVE,213.96,338.74,59.975,1500078604,"201051344000685","219011344069620",26.82,23.80,0,332.13,345.66,8.6,6.4,0.053,770659.2,770659.2,13936,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078626,2225017.00
07/14/2017 20:30,2,0.326,ACTIVE,213.74,338.14,60.018,1500078604,"201051344000917","219011344069620",27.25,24.30,0,330.93,344.45,9.1,6.8,0.040,767330.2,767330.2,13925,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078627,2225018.00
07/14/2017 20:30,2,0.322,ACTIVE,213.74,337.84,60.007,1500078604,"201051344001145","219011344069620",27.73,23.30,0,332.73,344.45,9.1,6.8,0.044,775324.4,775324.4,13919,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078628,2225019.00
07/14/2017 20:30,2,0.338,ACTIVE,213.74,338.44,59.986,1500078604,"201051344000651","219011344069620",27.19,23.30,0,332.13,345.06,9.3,7.1,0.049,764144.1,764144.1,13915,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078629,2225020.00
07/14/2017 20:30,2,0.264,ACTIVE,211.93,335.74,59.970,1500078604,"274151322000088","219011344069620",25.70,26.50,0,331.53,339.65,6.9,4.7,0.040,974043.3,974043.3,13820,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078630,2225021.00
07/14/2017 20:30,2,0.188,ACTIVE,212.83,385.03,59.975,1500078604,"274151322000068","219011344069620",36.14,30.00,0,333.63,400.96,6.8,4.7,0.035,845852.1,845852.1,14175,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078631,2225022.00
07/14/2017 20:30,2,0.375,ACTIVE,213.06,336.64,59.970,1500078604,"201051344001135","219011344069620",27.59,23.80,0,331.23,344.15,10.5,8.2,0.049,759625.7,759625.7,13896,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078632,2225023.00
07/14/2017 20:30,2,0.350,ACTIVE,213.06,336.64,59.981,1500078604,"201051344000594","219011344069620",27.85,26.30,0,330.03,343.85,9.9,7.6,0.053,778870.8,778870.8,13908,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078632,2225024.00
07/14/2017 20:30,2,0.346,ACTIVE,213.74,337.24,59.970,1500078604,"201051344001203","219011344069620",27.27,23.80,0,332.43,345.36,9.6,7.3,0.049,769269.7,769269.7,13940,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078633,2225025.00
07/14/2017 20:30,2,0.275,ACTIVE,211.93,335.14,59.970,1500078604,"274151322000054","219011344069620",26.46,27.00,0,331.83,340.25,7.4,5.2,0.031,990650.6,990650.6,13803,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078634,2225026.00
07/14/2017 20:30,2,0.365,ACTIVE,213.29,336.04,59.981,1500078604,"201051344000867","219011344069620",27.19,26.30,0,330.33,343.55,10.1,7.8,0.049,763066.9,763066.9,13940,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078635,2225027.00
07/14/2017 20:30,2,0.350,ACTIVE,213.51,338.14,59.975,1500078604,"201051344001093","219011344069620",26.54,23.80,0,331.83,343.55,9.4,7.2,0.044,767304.4,767304.4,13935,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078637,2225028.00
07/14/2017 20:30,2,0.332,ACTIVE,213.06,337.24,59.938,1500078604,"201051344000900","219011344069620",27.33,27.30,0,330.93,343.85,9.2,7.0,0.053,784717.4,784717.4,13934,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078638,2225029.00
07/14/2017 20:30,2,0.355,ACTIVE,213.29,336.94,59.986,1500078604,"201051344000648","219011344069620",27.53,25.30,0,331.23,343.85,9.9,7.7,0.049,772275.4,772275.4,13907,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078638,2225030.00
07/14/2017 20:30,2,0.354,ACTIVE,213.06,336.64,59.975,1500078604,"201051344000569","219011344069620",27.67,28.50,0,329.13,343.55,9.9,7.7,0.057,786723.8,786723.8,13888,0,0,0,L,1122011218,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078639,2225031.00
07/14/2017 20:30,2,0.375,ACTIVE,213.29,336.94,59.991,1500078604,"201051344000983","219011344069620",27.75,27.30,0,330.63,343.55,10.6,8.3,0.053,777347.7,777347.7,13916,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078640,2225032.00
07/14/2017 20:30,2,0.352,ACTIVE,213.06,336.34,59.975,1500078604,"201051344001158","219011344069620",27.08,27.30,0,330.33,343.85,9.7,7.4,0.057,761955.3,761955.3,13914,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078641,2225033.00
07/14/2017 20:30,2,0.334,ACTIVE,213.51,338.14,59.975,1500078604,"201051344000576","219011344069620",27.81,25.50,0,331.53,344.76,9.5,7.2,0.049,776502.1,776502.1,13919,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078642,2225034.00
07/14/2017 20:30,2,0.277,ACTIVE,212.38,336.34,59.970,1500078604,"274151322000087","219011344069620",25.88,29.30,0,332.13,340.25,7.3,5.1,0.035,964982.3,964982.3,14011,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500078643,2225035.00
07/14/2017 20:45,2,0.301,ACTIVE,213.06,336.64,59.986,1500079503,"201051344000645","219011344069620",27.25,26.30,0,330.33,343.55,8.3,6.1,0.040,775444.8,775444.8,13899,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079505,2225036.00
07/14/2017 20:45,2,0.225,ACTIVE,211.93,334.84,60.028,1500079503,"274151322000085","219011344069620",26.88,26.30,0,330.03,340.25,6.1,4.0,0.022,986046.8,986046.8,13814,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079506,2225037.00
07/14/2017 20:45,2,0.320,ACTIVE,213.06,337.54,60.007,1500079503,"201051344000633","219011344069620",26.96,26.30,0,329.43,345.06,8.8,6.6,0.044,762323.8,762323.8,13947,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079507,2225038.00
07/14/2017 20:45,2,0.312,ACTIVE,212.61,336.04,60.023,1500079503,"201051344000469","219011344069620",27.15,26.80,0,328.82,343.25,8.7,6.4,0.044,765899.6,765899.6,13921,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079508,2225039.00
07/14/2017 20:45,2,0.324,ACTIVE,212.61,336.94,60.007,1500079503,"201051344000646","219011344069620",27.25,24.30,0,329.73,343.25,8.9,6.7,0.040,760772.5,760772.5,13913,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079508,2225040.00
07/14/2017 20:45,2,0.256,ACTIVE,211.25,335.44,59.996,1500079503,"274151322000052","219011344069620",27.04,27.50,0,328.82,341.45,7.0,4.8,0.031,1025751.9,1025751.9,13819,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079509,2225041.00
07/14/2017 20:45,2,0.348,ACTIVE,213.06,337.84,60.012,1500079503,"201051344000585","219011344069620",27.65,23.80,0,330.33,344.76,9.8,7.5,0.040,773932.1,773932.1,13911,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079510,2225042.00
07/14/2017 20:45,2,0.295,ACTIVE,212.61,336.04,60.007,1500079503,"201051344001230","219011344069620",27.27,23.30,0,328.52,342.05,8.2,6.0,0.035,765309.3,765309.3,13937,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079511,2225043.00
07/14/2017 20:45,2,0.295,ACTIVE,213.06,337.54,59.970,1500079503,"201051344000582","219011344069620",27.45,23.30,0,330.33,343.25,8.3,6.1,0.040,754572.0,754572.0,13904,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079512,2225044.00
07/14/2017 20:45,2,0.334,ACTIVE,212.16,336.34,60.012,1500079503,"201051344000955","219011344069620",27.37,23.80,0,329.43,342.95,9.3,7.0,0.044,774289.7,774289.7,13922,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079513,2225045.00
07/14/2017 20:45,2,0.141,ACTIVE,211.70,337.24,60.002,1500079503,"274151322000094","219011344069620",31.15,28.00,0,334.84,374.21,4.4,2.4,0.022,845186.0,845186.0,14164,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079514,2225046.00
07/14/2017 20:45,2,0.344,ACTIVE,212.16,335.74,60.002,1500079503,"201051344000579","219011344069620",27.57,27.00,0,329.73,342.35,9.6,7.4,0.049,784085.3,784085.3,13909,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079515,2225047.00
07/14/2017 20:45,2,0.316,ACTIVE,212.61,336.04,60.002,1500079503,"201051344000890","219011344069620",27.73,24.00,0,330.63,343.25,8.9,6.7,0.035,768329.2,768329.2,13922,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079516,2225048.00
07/14/2017 20:45,2,0.312,ACTIVE,212.83,336.94,60.002,1500079503,"201051344000438","219011344069620",27.75,23.80,0,330.93,344.45,8.8,6.6,0.044,770802.3,770802.3,13907,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079517,2225049.00
07/14/2017 20:45,2,0.346,ACTIVE,212.83,336.34,59.975,1500079503,"201051344000417","219011344069620",17.99,23.80,0,330.63,342.05,6.3,4.2,0.022,696036.3,696036.3,13940,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079517,2225050.00
07/14/2017 20:45,2,0.230,ACTIVE,211.70,334.54,60.007,1500079503,"274151322000083","219011344069620",26.40,27.00,0,329.73,340.85,6.2,4.0,0.027,1015404.7,1015404.7,13828,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079518,2225051.00
07/14/2017 20:45,2,0.248,ACTIVE,211.93,336.94,59.996,1500079503,"274151322000076","219011344069620",27.31,27.30,0,330.93,341.15,6.9,4.7,0.040,1083589.8,1083589.8,13831,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079519,2225052.00
07/14/2017 20:45,2,0.324,ACTIVE,212.38,335.74,59.991,1500079503,"201051344000868","219011344069620",27.14,25.50,0,329.73,342.35,8.9,6.7,0.044,764298.7,764298.7,13925,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079520,2225053.00
07/14/2017 20:45,2,0.230,ACTIVE,211.93,336.64,60.007,1500079503,"274151322000095","219011344069620",26.86,26.50,0,329.43,339.95,6.3,4.1,0.031,1073149.1,1073149.1,13843,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079521,2225054.00
07/14/2017 20:45,2,0.285,ACTIVE,212.38,336.64,59.986,1500079503,"201051344000988","219011344069620",18.05,27.80,0,328.52,343.25,5.2,3.1,0.027,668511.0,668511.0,13910,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079522,2225055.00
07/14/2017 20:45,2,0.307,ACTIVE,212.83,336.04,60.002,1500079503,"201051344001025","219011344069620",27.75,23.30,0,329.73,343.85,8.7,6.4,0.035,771144.4,771144.4,13912,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079523,2225056.00
07/14/2017 20:45,2,0.324,ACTIVE,212.38,335.74,59.965,1500079503,"201051344000458","219011344069620",26.68,27.00,0,329.43,343.25,8.8,6.6,0.040,775710.5,775710.5,13895,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079524,2225057.00
07/14/2017 20:45,2,0.307,ACTIVE,213.06,337.24,60.018,1500079503,"201051344000853","219011344069620",27.51,28.30,0,331.53,344.76,8.6,6.3,0.044,776822.0,776822.0,13912,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079525,2225058.00
07/14/2017 20:45,2,0.275,ACTIVE,213.06,337.84,60.002,1500079503,"201051344000685","219011344069620",27.37,23.30,0,331.23,345.06,7.7,5.5,0.040,770660.7,770660.7,13937,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079526,2225059.00
07/14/2017 20:45,2,0.291,ACTIVE,213.06,337.54,60.007,1500079503,"201051344000917","219011344069620",27.41,24.00,0,329.43,343.25,8.1,5.9,0.035,767331.8,767331.8,13926,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079527,2225060.00
07/14/2017 20:45,2,0.285,ACTIVE,213.06,337.24,60.002,1500079503,"201051344001145","219011344069620",27.61,23.00,0,331.53,343.85,8.0,5.8,0.035,775325.9,775325.9,13920,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079527,2225061.00
07/14/2017 20:45,2,0.303,ACTIVE,212.83,337.24,60.002,1500079503,"201051344000651","219011344069620",27.04,23.00,0,330.33,343.85,8.3,6.1,0.040,764145.8,764145.8,13916,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079528,2225062.00
07/14/2017 20:45,2,0.221,ACTIVE,211.25,333.93,59.991,1500079503,"274151322000088","219011344069620",25.68,26.30,0,329.43,339.95,5.8,3.6,0.018,974044.4,974044.4,13821,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079529,2225063.00
07/14/2017 20:45,2,0.164,ACTIVE,212.38,354.67,60.002,1500079503,"274151322000068","219011344069620",32.98,29.30,0,335.44,389.24,5.5,3.3,0.022,845853.0,845853.0,14176,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079530,2225064.00
07/14/2017 20:45,2,0.338,ACTIVE,212.61,335.74,59.970,1500079503,"201051344001135","219011344069620",27.39,23.30,0,330.03,342.35,9.4,7.2,0.044,759627.6,759627.6,13897,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079531,2225065.00
07/14/2017 20:45,2,0.314,ACTIVE,212.38,335.74,59.970,1500079503,"201051344000594","219011344069620",27.55,26.30,0,328.52,342.35,8.8,6.6,0.040,778872.6,778872.6,13909,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079532,2225066.00
07/14/2017 20:45,2,0.311,ACTIVE,212.83,336.34,59.991,1500079503,"201051344001203","219011344069620",26.94,23.50,0,330.63,343.55,8.5,6.3,0.040,769271.4,769271.4,13941,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079533,2225067.00
07/14/2017 20:45,2,0.232,ACTIVE,211.93,336.34,60.002,1500079503,"274151322000054","219011344069620",26.36,26.50,0,329.43,340.55,6.2,4.1,0.027,990651.8,990651.8,13804,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079534,2225068.00
07/14/2017 20:45,2,0.322,ACTIVE,212.83,335.44,60.002,1500079503,"201051344000867","219011344069620",27.37,27.00,0,329.43,342.65,9.0,6.7,0.040,763068.7,763068.7,13941,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079535,2225069.00
07/14/2017 20:45,2,0.303,ACTIVE,212.83,337.24,59.991,1500079503,"201051344001093","219011344069620",27.63,23.50,0,330.63,343.25,8.5,6.3,0.035,767306.1,767306.1,13936,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079536,2225070.00
07/14/2017 20:45,2,0.293,ACTIVE,212.61,336.34,59.996,1500079503,"201051344000900","219011344069620",27.21,27.30,0,329.73,343.25,8.1,5.9,0.040,784719.0,784719.0,13935,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079537,2225071.00
07/14/2017 20:45,2,0.314,ACTIVE,212.83,336.34,59.954,1500079503,"201051344000648","219011344069620",27.53,25.30,0,330.03,343.25,8.8,6.6,0.044,772277.2,772277.2,13908,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079538,2225072.00
07/14/2017 20:45,2,0.316,ACTIVE,212.61,336.04,59.996,1500079503,"201051344000569","219011344069620",27.27,28.80,0,329.43,342.65,8.8,6.6,0.044,786725.6,786725.6,13889,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079539,2225073.00
07/14/2017 20:45,2,0.330,ACTIVE,212.61,335.44,60.002,1500079503,"201051344000983","219011344069620",28.01,27.50,0,329.43,342.65,9.4,7.1,0.044,777349.7,777349.7,13917,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079539,2225074.00
07/14/2017 20:45,2,0.312,ACTIVE,212.61,336.04,59.991,1500079503,"201051344001158","219011344069620",26.70,27.50,0,328.82,342.95,8.4,6.2,0.044,761956.9,761956.9,13915,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079540,2225075.00
07/14/2017 20:45,2,0.309,ACTIVE,213.06,337.24,60.002,1500079503,"201051344000576","219011344069620",26.62,26.00,0,329.73,343.25,8.3,6.1,0.044,776503.8,776503.8,13920,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079541,2225076.00
07/14/2017 20:45,2,0.230,ACTIVE,211.93,336.04,60.002,1500079503,"274151322000087","219011344069620",26.40,29.00,0,329.73,340.85,6.2,4.0,0.018,964983.4,964983.4,14012,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500079542,2225077.00
07/14/2017 21:00,2,0.242,ACTIVE,212.83,335.74,59.975,1500080403,"201051344000645","219011344069620",26.64,27.30,0,330.63,342.05,6.6,4.4,0.027,775446.1,775446.1,13900,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080405,2225078.00
07/14/2017 21:00,2,0.184,ACTIVE,211.70,334.84,59.970,1500080403,"274151322000085","219011344069620",25.82,25.80,0,331.23,338.74,4.8,2.7,0.022,986047.7,986047.7,13815,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080406,2225079.00
07/14/2017 21:00,2,0.258,ACTIVE,213.06,336.94,60.002,1500080403,"201051344000633","219011344069620",27.47,27.00,0,329.13,343.85,7.2,5.0,0.027,762325.2,762325.2,13948,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080407,2225080.00
07/14/2017 21:00,2,0.256,ACTIVE,212.38,335.14,59.970,1500080403,"201051344000469","219011344069620",27.19,27.30,0,328.82,342.05,7.1,4.9,0.031,765901.0,765901.0,13922,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080408,2225081.00
07/14/2017 21:00,2,0.270,ACTIVE,212.38,336.04,59.965,1500080403,"201051344000646","219011344069620",27.14,23.80,0,329.43,342.95,7.4,5.2,0.022,760774.0,760774.0,13914,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080409,2225082.00
07/14/2017 21:00,2,0.207,ACTIVE,211.25,334.84,59.965,1500080403,"274151322000052","219011344069620",26.96,27.00,0,330.63,339.34,5.7,3.5,0.027,1025753.0,1025753.0,13820,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080410,2225083.00
07/14/2017 21:00,2,0.293,ACTIVE,213.06,337.24,59.981,1500080403,"201051344000585","219011344069620",27.43,23.30,0,330.63,343.25,8.2,6.0,0.022,773933.8,773933.8,13912,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080411,2225084.00
07/14/2017 21:00,2,0.248,ACTIVE,212.83,336.04,60.012,1500080403,"201051344001230","219011344069620",26.88,23.00,0,329.73,341.15,6.8,4.6,0.022,765310.7,765310.7,13938,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080411,2225085.00
07/14/2017 21:00,2,0.240,ACTIVE,213.29,336.94,59.975,1500080403,"201051344000582","219011344069620",27.63,23.00,0,331.53,342.05,6.8,4.6,0.022,754573.4,754573.4,13905,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080412,2225086.00
07/14/2017 21:00,2,0.281,ACTIVE,212.61,336.04,59.965,1500080403,"201051344000955","219011344069620",27.37,23.50,0,329.73,342.05,7.8,5.6,0.031,774291.3,774291.3,13923,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080413,2225087.00
07/14/2017 21:00,2,0.109,ACTIVE,211.70,335.14,59.975,1500080403,"274151322000094","219011344069620",30.02,27.00,0,331.83,342.05,3.4,1.3,0.018,845186.5,845186.5,14165,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080414,2225088.00
07/14/2017 21:00,2,0.299,ACTIVE,212.38,333.93,59.944,1500080403,"201051344000579","219011344069620",26.80,27.30,0,328.82,341.15,8.1,5.9,0.027,784087.0,784087.0,13910,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080415,2225089.00
07/14/2017 21:00,2,0.262,ACTIVE,212.61,335.44,59.970,1500080403,"201051344000890","219011344069620",28.01,23.80,0,330.63,342.05,7.5,5.3,0.027,768330.7,768330.7,13923,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080416,2225090.00
07/14/2017 21:00,2,0.260,ACTIVE,213.06,336.64,59.949,1500080403,"201051344000438","219011344069620",27.77,23.30,0,331.83,342.95,7.3,5.2,0.022,770803.8,770803.8,13908,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080417,2225091.00
07/14/2017 21:00,2,0.289,ACTIVE,212.83,336.04,59.975,1500080403,"201051344000417","219011344069620",17.87,23.00,0,330.63,340.85,5.2,3.1,0.009,696037.2,696037.2,13941,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080418,2225092.00
07/14/2017 21:00,2,0.186,ACTIVE,211.48,334.84,59.970,1500080403,"274151322000083","219011344069620",26.20,26.50,0,330.93,339.34,4.9,2.8,0.027,1015405.6,1015405.6,13829,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080419,2225093.00
07/14/2017 21:00,2,0.199,ACTIVE,211.70,334.84,59.959,1500080403,"274151322000076","219011344069620",26.90,26.80,0,331.83,339.34,5.5,3.4,0.022,1083590.8,1083590.8,13832,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080420,2225094.00
07/14/2017 21:00,2,0.264,ACTIVE,212.16,334.84,60.002,1500080403,"201051344000868","219011344069620",27.02,26.00,0,328.52,341.15,7.2,5.1,0.027,764300.3,764300.3,13926,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080421,2225095.00
07/14/2017 21:00,2,0.186,ACTIVE,211.25,334.24,59.970,1500080403,"274151322000095","219011344069620",25.96,26.30,0,331.23,338.14,4.9,2.8,0.022,1073149.9,1073149.9,13844,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080421,2225096.00
07/14/2017 21:00,2,0.229,ACTIVE,212.38,336.04,59.975,1500080403,"201051344000988","219011344069620",17.95,28.30,0,327.92,342.05,4.2,2.1,0.018,668511.7,668511.7,13911,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080422,2225097.00
07/14/2017 21:00,2,0.258,ACTIVE,212.38,334.54,59.965,1500080403,"201051344001025","219011344069620",27.31,22.80,0,330.93,342.35,7.2,5.0,0.022,771145.8,771145.8,13913,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080423,2225098.00
07/14/2017 21:00,2,0.262,ACTIVE,212.16,334.24,59.965,1500080403,"201051344000458","219011344069620",26.78,27.30,0,330.33,341.45,7.1,5.0,0.027,775712.0,775712.0,13896,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080424,2225099.00
07/14/2017 21:00,2,0.250,ACTIVE,212.83,336.34,59.981,1500080403,"201051344000853","219011344069620",27.31,29.00,0,330.93,342.95,6.9,4.8,0.027,776823.4,776823.4,13913,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080425,2225100.00
07/14/2017 21:00,2,0.223,ACTIVE,213.06,336.94,59.965,1500080403,"201051344000685","219011344069620",27.21,23.00,0,330.93,343.55,6.2,4.0,0.022,770661.9,770661.9,13938,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080426,2225101.00
07/14/2017 21:00,2,0.240,ACTIVE,212.83,336.34,59.970,1500080403,"201051344000917","219011344069620",27.39,23.80,0,330.33,342.35,6.7,4.5,0.022,767333.1,767333.1,13927,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080427,2225102.00
07/14/2017 21:00,2,0.229,ACTIVE,213.06,336.34,59.970,1500080403,"201051344001145","219011344069620",27.99,22.80,0,332.73,342.95,6.5,4.4,0.018,775327.2,775327.2,13921,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080428,2225103.00
07/14/2017 21:00,2,0.254,ACTIVE,213.06,336.34,59.938,1500080403,"201051344000651","219011344069620",26.58,22.50,0,331.83,342.95,6.9,4.7,0.027,764147.1,764147.1,13917,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080429,2225104.00
07/14/2017 21:00,2,0.172,ACTIVE,211.03,334.54,59.975,1500080403,"274151322000088","219011344069620",25.41,25.50,0,330.63,338.44,4.4,2.4,0.013,974045.1,974045.1,13822,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080430,2225105.00
07/14/2017 21:00,2,0.129,ACTIVE,211.93,335.14,59.970,1500080403,"274151322000068","219011344069620",30.28,28.30,0,332.73,358.88,4.0,1.9,0.013,845853.7,845853.7,14177,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080431,2225106.00
07/14/2017 21:00,2,0.283,ACTIVE,212.38,335.14,59.975,1500080403,"201051344001135","219011344069620",27.45,23.00,0,330.63,341.45,7.9,5.7,0.027,759629.2,759629.2,13898,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080432,2225107.00
07/14/2017 21:00,2,0.258,ACTIVE,212.16,334.84,59.981,1500080403,"201051344000594","219011344069620",27.31,26.80,0,329.43,341.15,7.2,5.0,0.022,778874.1,778874.1,13910,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080433,2225108.00
07/14/2017 21:00,2,0.248,ACTIVE,212.83,335.74,59.975,1500080403,"201051344001203","219011344069620",27.63,23.30,0,331.23,342.95,7.0,4.8,0.022,769272.8,769272.8,13942,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080433,2225109.00
07/14/2017 21:00,2,0.186,ACTIVE,211.25,334.84,59.959,1500080403,"274151322000054","219011344069620",26.10,26.30,0,330.63,339.04,4.9,2.8,0.013,990652.7,990652.7,13805,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080434,2225110.00
07/14/2017 21:00,2,0.262,ACTIVE,212.38,333.33,59.959,1500080403,"201051344000867","219011344069620",27.29,28.00,0,330.63,341.45,7.3,5.1,0.027,763070.2,763070.2,13942,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080435,2225111.00
07/14/2017 21:00,2,0.250,ACTIVE,212.83,336.04,59.959,1500080403,"201051344001093","219011344069620",27.57,23.30,0,331.23,342.05,7.0,4.8,0.018,767307.5,767307.5,13937,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080436,2225112.00
07/14/2017 21:00,2,0.232,ACTIVE,212.38,335.14,59.970,1500080403,"201051344000900","219011344069620",26.90,27.80,0,329.73,342.05,6.3,4.2,0.027,784720.3,784720.3,13936,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080437,2225113.00
07/14/2017 21:00,2,0.254,ACTIVE,212.61,334.54,59.970,1500080403,"201051344000648","219011344069620",27.12,26.00,0,330.03,342.05,7.0,4.8,0.027,772278.6,772278.6,13909,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080438,2225114.00
07/14/2017 21:00,2,0.262,ACTIVE,212.38,335.44,59.965,1500080403,"201051344000569","219011344069620",26.94,29.30,0,330.03,341.75,7.2,5.0,0.027,786727.0,786727.0,13890,0,0,0,L,1122011218,0,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080439,2225115.00
07/14/2017 21:00,2,0.279,ACTIVE,212.38,334.54,60.007,1500080403,"201051344000983","219011344069620",27.41,28.30,0,330.33,341.75,7.8,5.6,0.027,777351.3,777351.3,13918,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080440,2225116.00
07/14/2017 21:00,2,0.260,ACTIVE,212.38,334.24,59.928,1500080403,"201051344001158","219011344069620",26.30,28.50,0,329.43,342.35,7.0,4.8,0.027,761958.3,761958.3,13916,0,0,0,L,1122011218,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080441,2225117.00
07/14/2017 21:00,2,0.240,ACTIVE,212.83,336.04,59.954,1500080403,"201051344000576","219011344069620",27.00,27.00,0,330.03,342.35,6.6,4.4,0.022,776505.1,776505.1,13921,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080442,2225118.00
07/14/2017 21:00,2,0.186,ACTIVE,211.70,333.33,59.965,1500080403,"274151322000087","219011344069620",26.06,28.30,0,331.23,338.74,4.9,2.8,0.000,964984.3,964984.3,14013,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500080443,2225119.00
07/14/2017 21:15,2,0.180,ACTIVE,213.06,335.44,59.954,1500081303,"201051344000645","219011344069620",26.84,26.30,0,328.82,340.55,4.9,2.8,0.009,775447.0,775447.0,13901,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081304,2225120.00
07/14/2017 21:15,2,0.123,ACTIVE,211.70,334.54,59.933,1500081303,"274151322000085","219011344069620",24.63,25.30,0,331.53,337.84,3.1,1.1,0.004,986048.1,986048.1,13816,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081305,2225121.00
07/14/2017 21:15,2,0.211,ACTIVE,213.29,336.64,59.949,1500081303,"201051344000633","219011344069620",26.30,27.00,0,328.82,342.35,5.6,3.5,0.009,762326.3,762326.3,13949,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081306,2225122.00
07/14/2017 21:15,2,0.203,ACTIVE,212.83,335.74,59.959,1500081303,"201051344000469","219011344069620",27.12,26.50,0,328.22,340.25,5.6,3.5,0.013,765902.0,765902.0,13923,0,0,0,L,1122011218,0,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081307,2225123.00
