ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 21:15,2,0.207,ACTIVE,212.83,336.04,59.975,1500081303,"201051344000646","219011344069620",27.08,23.30,0,330.03,341.45,5.7,3.6,0.004,760775.1,760775.1,13915,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081308,2225124.00
07/14/2017 21:15,2,0.154,ACTIVE,211.48,335.44,59.949,1500081303,"274151322000052","219011344069620",25.35,26.30,0,330.63,338.44,4.0,1.9,0.000,1025753.6,1025753.6,13821,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081309,2225125.00
07/14/2017 21:15,2,0.234,ACTIVE,213.29,336.94,59.965,1500081303,"201051344000585","219011344069620",27.00,23.00,0,331.23,341.75,6.4,4.3,0.009,773935.1,773935.1,13913,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081310,2225126.00
07/14/2017 21:15,2,0.211,ACTIVE,213.06,335.74,59.959,1500081303,"201051344001230","219011344069620",23.89,22.30,0,329.73,340.55,5.1,3.0,0.004,765311.6,765311.6,13939,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081310,2225127.00
07/14/2017 21:15,2,0.199,ACTIVE,213.51,336.94,59.954,1500081303,"201051344000582","219011344069620",26.02,22.80,0,331.23,341.45,5.3,3.2,0.009,754574.4,754574.4,13906,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081311,2225128.00
07/14/2017 21:15,2,0.223,ACTIVE,212.83,335.14,59.938,1500081303,"201051344000955","219011344069620",27.27,23.00,0,330.33,341.15,6.2,4.1,0.009,774292.5,774292.5,13924,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081312,2225129.00
07/14/2017 21:15,2,0.064,ACTIVE_NO_POWER,212.16,336.04,59.949,1500081303,"274151322000094","219011344069620",28.88,26.30,0,332.43,337.84,1.9,0.0,0.004,845186.6,845186.6,14166,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081313,2225130.00
07/14/2017 21:15,2,0.238,ACTIVE,212.61,335.14,59.949,1500081303,"201051344000579","219011344069620",26.94,26.00,0,329.13,340.25,6.5,4.4,0.009,784088.3,784088.3,13911,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081314,2225131.00
07/14/2017 21:15,2,0.217,ACTIVE,213.06,335.74,59.954,1500081303,"201051344000890","219011344069620",26.34,23.30,0,330.63,341.45,5.8,3.7,0.009,768331.8,768331.8,13924,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081315,2225132.00
07/14/2017 21:15,2,0.211,ACTIVE,213.51,337.24,59.954,1500081303,"201051344000438","219011344069620",26.82,23.00,0,331.83,342.05,5.8,3.7,0.009,770804.9,770804.9,13909,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081316,2225133.00
07/14/2017 21:15,2,0.225,ACTIVE,213.29,336.64,59.986,1500081303,"201051344000417","219011344069620",17.89,22.80,0,318.30,350.77,4.1,2.0,0.000,696037.9,696037.9,13942,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081317,2225134.00
07/14/2017 21:15,2,0.127,ACTIVE,211.93,334.54,59.949,1500081303,"274151322000083","219011344069620",25.29,25.80,0,330.93,338.74,3.2,1.2,0.004,1015406.1,1015406.1,13830,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081318,2225135.00
07/14/2017 21:15,2,0.139,ACTIVE,212.38,334.84,59.981,1500081303,"274151322000076","219011344069620",25.68,26.30,0,332.13,338.44,3.6,1.5,0.009,1083591.4,1083591.4,13833,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081319,2225136.00
07/14/2017 21:15,2,0.213,ACTIVE,212.61,334.84,59.965,1500081303,"201051344000868","219011344069620",26.20,25.30,0,328.52,340.25,5.7,3.6,0.013,764301.3,764301.3,13927,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081319,2225137.00
07/14/2017 21:15,2,0.127,ACTIVE,211.70,334.24,59.981,1500081303,"274151322000095","219011344069620",25.15,25.80,0,330.93,337.54,3.2,1.2,0.004,1073150.4,1073150.4,13845,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081320,2225138.00
07/14/2017 21:15,2,0.162,ACTIVE,212.83,336.34,59.965,1500081303,"201051344000988","219011344069620",17.89,27.80,0,324.92,345.06,3.0,0.9,0.000,668512.1,668512.1,13912,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081321,2225139.00
07/14/2017 21:15,2,0.201,ACTIVE,212.83,335.74,59.965,1500081303,"201051344001025","219011344069620",26.80,22.30,0,329.73,339.95,5.5,3.4,0.009,771146.8,771146.8,13914,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081322,2225140.00
07/14/2017 21:15,2,0.203,ACTIVE,212.83,334.24,59.959,1500081303,"201051344000458","219011344069620",26.68,26.80,0,328.22,339.95,5.5,3.4,0.009,775713.0,775713.0,13897,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081323,2225141.00
07/14/2017 21:15,2,0.199,ACTIVE,213.51,336.94,59.959,1500081303,"201051344000853","219011344069620",25.33,28.00,0,330.63,341.75,5.1,3.0,0.018,776824.4,776824.4,13914,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081324,2225142.00
07/14/2017 21:15,2,0.178,ACTIVE,213.51,337.54,59.928,1500081303,"201051344000685","219011344069620",26.24,22.80,0,330.63,342.05,4.7,2.6,0.004,770662.7,770662.7,13939,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081325,2225143.00
07/14/2017 21:15,2,0.201,ACTIVE,213.06,336.64,59.970,1500081303,"201051344000917","219011344069620",25.09,23.30,0,329.43,341.15,5.2,3.0,0.004,767334.0,767334.0,13928,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081326,2225144.00
07/14/2017 21:15,2,0.189,ACTIVE,213.51,336.94,59.959,1500081303,"201051344001145","219011344069620",25.98,22.30,0,332.13,341.75,5.0,2.9,0.009,775328.1,775328.1,13922,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081327,2225145.00
07/14/2017 21:15,2,0.201,ACTIVE,213.29,336.94,59.965,1500081303,"201051344000651","219011344069620",26.28,22.30,0,331.23,341.15,5.4,3.3,0.009,764148.1,764148.1,13918,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081328,2225146.00
07/14/2017 21:15,2,0.113,ACTIVE,211.70,335.44,59.965,1500081303,"274151322000088","219011344069620",24.63,25.30,0,330.63,337.84,2.8,0.8,0.009,974045.5,974045.5,13823,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081329,2225147.00
07/14/2017 21:15,2,0.088,ACTIVE,212.61,336.04,59.959,1500081303,"274151322000068","219011344069620",29.08,27.50,0,333.03,338.74,2.6,0.6,0.004,845854.0,845854.0,14178,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081330,2225148.00
07/14/2017 21:15,2,0.227,ACTIVE,213.06,336.04,59.938,1500081303,"201051344001135","219011344069620",26.54,22.50,0,329.73,339.65,6.1,4.0,0.013,759630.4,759630.4,13899,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081330,2225149.00
07/14/2017 21:15,2,0.203,ACTIVE,212.61,335.14,59.996,1500081303,"201051344000594","219011344069620",26.50,27.00,0,327.92,339.95,5.5,3.4,0.013,778875.1,778875.1,13911,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081331,2225150.00
07/14/2017 21:15,2,0.211,ACTIVE,213.29,336.64,59.970,1500081303,"201051344001203","219011344069620",25.96,22.80,0,330.93,342.65,5.5,3.4,0.009,769273.8,769273.8,13943,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081332,2225151.00
07/14/2017 21:15,2,0.125,ACTIVE,211.93,334.54,59.959,1500081303,"274151322000054","219011344069620",24.59,25.80,0,330.93,338.44,3.1,1.1,0.013,990653.1,990653.1,13806,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081333,2225152.00
07/14/2017 21:15,2,0.211,ACTIVE,213.06,334.84,59.996,1500081303,"201051344000867","219011344069620",26.36,27.30,0,328.22,339.95,5.7,3.6,0.009,763071.2,763071.2,13943,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081334,2225153.00
07/14/2017 21:15,2,0.217,ACTIVE,213.29,336.94,59.996,1500081303,"201051344001093","219011344069620",25.17,22.80,0,330.93,341.15,5.5,3.4,0.009,767308.5,767308.5,13938,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081335,2225154.00
07/14/2017 21:15,2,0.176,ACTIVE,212.83,335.74,59.970,1500081303,"201051344000900","219011344069620",25.82,26.00,0,329.13,339.65,4.6,2.5,0.009,784721.1,784721.1,13937,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081336,2225155.00
07/14/2017 21:15,2,0.199,ACTIVE,213.29,335.44,59.965,1500081303,"201051344000648","219011344069620",26.62,25.30,0,330.33,340.55,5.4,3.3,0.009,772279.6,772279.6,13910,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081337,2225156.00
07/14/2017 21:15,2,0.199,ACTIVE,213.06,335.44,59.996,1500081303,"201051344000569","219011344069620",27.14,28.00,0,329.13,339.34,5.5,3.4,0.013,786728.0,786728.0,13891,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081338,2225157.00
07/14/2017 21:15,2,0.225,ACTIVE,213.06,334.84,59.933,1500081303,"201051344000983","219011344069620",26.82,27.50,0,328.82,339.95,6.1,3.9,0.009,777352.5,777352.5,13919,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081339,2225158.00
07/14/2017 21:15,2,0.193,ACTIVE,212.83,335.44,59.970,1500081303,"201051344001158","219011344069620",26.36,28.00,0,329.43,340.25,5.2,3.1,0.013,761959.3,761959.3,13917,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081340,2225159.00
07/14/2017 21:15,2,0.193,ACTIVE,213.51,336.64,60.007,1500081303,"201051344000576","219011344069620",26.14,25.50,0,330.33,340.55,5.2,3.1,0.009,776506.1,776506.1,13922,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081340,2225160.00
07/14/2017 21:15,2,0.131,ACTIVE,211.93,334.84,59.959,1500081303,"274151322000087","219011344069620",25.29,28.00,0,331.83,338.14,3.4,1.3,0.000,964984.8,964984.8,14014,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500081341,2225161.00
07/14/2017 21:30,2,0.141,ALERT,213.74,299.37,59.996,1500082203,"201051344000645","219011344069620",22.64,24.50,0,298.47,359.18,3.2,1.2,0.000,775447.5,775447.5,13902,0,0,0,L,1122011218,0,122.01,123.14,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082205,2225162.00
07/14/2017 21:30,2,0.070,ALERT,212.83,297.87,59.954,1500082203,"274151322000085","219011344069620",23.58,24.50,0,296.66,344.45,1.7,0.0,0.000,986048.2,986048.2,13817,0,0,0,L,1151911521,0,122.91,122.46,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082207,2225163.00
07/14/2017 21:30,2,0.148,ALERT,213.96,299.07,60.002,1500082203,"201051344000633","219011344069620",23.93,25.30,0,293.96,339.95,3.6,1.6,0.000,762327.0,762327.0,13950,0,0,0,L,1122011218,0,122.01,123.14,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082209,2225164.00
07/14/2017 21:30,2,0.166,ALERT,213.74,299.97,59.986,1500082203,"201051344000469","219011344069620",22.78,24.30,0,294.56,339.04,3.9,1.8,0.000,765902.7,765902.7,13924,0,0,0,L,1122011218,0,121.33,123.14,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082211,2225165.00
07/14/2017 21:30,2,0.152,ALERT,213.74,300.57,59.981,1500082203,"201051344000646","219011344069620",23.46,22.30,0,299.07,359.18,3.6,1.6,0.000,760775.8,760775.8,13916,0,0,0,L,1122011218,0,122.68,122.23,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082212,2225166.00
07/14/2017 21:30,2,0.102,ALERT,212.38,297.57,59.991,1500082203,"274151322000052","219011344069620",23.26,25.30,0,296.66,339.65,2.4,0.4,0.000,1025754.0,1025754.0,13822,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082214,2225167.00
07/14/2017 21:30,2,0.176,ALERT,213.96,316.20,59.991,1500082203,"201051344000585","219011344069620",24.57,22.30,0,299.07,354.97,4.4,2.3,0.000,773936.0,773936.0,13914,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082216,2225168.00
07/14/2017 21:30,2,0.150,ALERT,213.96,300.87,59.996,1500082203,"201051344001230","219011344069620",21.51,21.50,0,297.87,338.14,3.3,1.2,0.000,765312.2,765312.2,13940,0,0,0,L,1122011218,0,122.68,122.23,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082218,2225169.00
07/14/2017 21:30,2,0.154,ALERT,214.41,301.17,59.986,1500082203,"201051344000582","219011344069620",21.91,22.00,0,300.27,357.38,3.5,1.4,0.000,754574.9,754574.9,13907,0,0,0,L,1122011218,0,122.68,122.68,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082220,2225170.00
07/14/2017 21:30,2,0.182,ALERT,213.74,300.57,60.002,1500082203,"201051344000955","219011344069620",21.43,22.30,0,297.57,338.44,4.0,1.9,0.000,774293.3,774293.3,13925,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082221,2225171.00
07/14/2017 21:30,2,0.000,ALERT,212.83,296.96,59.996,1500082203,"274151322000094","219011344069620",39.82,25.00,0,295.16,390.44,0.0,0.0,0.000,845186.6,845186.6,14167,0,0,0,L,1151911521,0,122.23,122.91,0002,23,0,0,0,0,0,0,171,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082223,2225172.00
07/14/2017 21:30,2,0.176,ALERT,213.29,312.59,60.034,1500082203,"201051344000579","219011344069620",24.65,24.50,0,299.07,353.17,4.4,2.4,0.000,784089.2,784089.2,13912,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082225,2225173.00
07/14/2017 21:30,2,0.162,ALERT,213.74,300.87,60.002,1500082203,"201051344000890","219011344069620",23.80,22.50,0,298.17,339.34,4.0,1.9,0.000,768332.5,768332.5,13925,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082227,2225174.00
07/14/2017 21:30,2,0.156,ALERT,214.19,300.57,60.002,1500082203,"201051344000438","219011344069620",23.48,22.00,0,299.67,356.78,3.8,1.7,0.000,770805.6,770805.6,13910,0,0,0,L,1122011218,0,122.91,122.46,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082229,2225175.00
07/14/2017 21:30,2,0.170,ALERT,214.19,299.67,59.996,1500082203,"201051344000417","219011344069620",17.89,21.50,0,296.66,339.95,3.1,1.1,0.000,696038.2,696038.2,13943,0,0,0,L,1122011218,0,122.46,122.46,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082230,2225176.00
07/14/2017 21:30,2,0.076,ALERT,212.61,298.17,59.996,1500082203,"274151322000083","219011344069620",23.40,24.50,0,296.96,347.76,1.8,0.0,0.000,1015406.2,1015406.2,13831,0,0,0,L,1151911521,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082232,2225177.00
07/14/2017 21:30,2,0.080,ALERT,213.06,297.87,60.002,1500082203,"274151322000076","219011344069620",24.39,25.30,0,296.66,338.74,2.0,0.0,0.000,1083591.6,1083591.6,13834,0,0,0,L,1151911521,0,122.46,122.91,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082234,2225178.00
07/14/2017 21:30,2,0.156,ALERT,213.51,300.27,59.996,1500082203,"201051344000868","219011344069620",23.26,23.80,0,296.96,338.74,3.7,1.7,0.000,764302.0,764302.0,13928,0,0,0,L,1122011218,0,121.33,123.14,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082236,2225179.00
07/14/2017 21:30,2,0.068,ALERT,212.38,298.47,60.012,1500082203,"274151322000095","219011344069620",23.84,24.80,0,297.87,342.35,1.7,0.0,0.000,1073150.5,1073150.5,13846,0,0,0,L,1151911521,0,122.46,122.23,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082238,2225180.00
07/14/2017 21:30,2,0.105,ALERT,213.29,299.37,59.970,1500082203,"201051344000988","219011344069620",17.89,25.00,0,293.36,339.04,1.9,0.0,0.000,668512.2,668512.2,13913,0,0,0,L,1122011218,0,121.55,122.91,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082240,2225181.00
07/14/2017 21:30,2,0.145,ALERT,213.06,302.98,59.991,1500082203,"201051344001025","219011344069620",24.43,21.80,0,298.77,353.47,3.6,1.5,0.000,771147.5,771147.5,13915,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082241,2225182.00
07/14/2017 21:30,2,0.141,ALERT,213.29,299.97,59.991,1500082203,"201051344000458","219011344069620",23.91,25.00,0,298.77,355.28,3.5,1.4,0.000,775713.6,775713.6,13898,0,0,0,L,1122011218,0,121.78,122.68,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082243,2225183.00
07/14/2017 21:30,2,0.135,ALERT,213.74,299.37,59.996,1500082203,"201051344000853","219011344069620",22.78,25.50,0,298.77,357.68,3.1,1.1,0.000,776824.9,776824.9,13915,0,0,0,L,1122011218,0,122.23,122.68,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082245,2225184.00
07/14/2017 21:30,2,0.129,ALERT,213.51,299.07,60.007,1500082203,"201051344000685","219011344069620",21.21,21.80,0,297.26,340.25,2.8,0.8,0.000,770663.1,770663.1,13940,0,0,0,L,1122011218,0,122.91,122.01,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082247,2225185.00
07/14/2017 21:30,2,0.141,ALERT,213.29,298.77,60.018,1500082203,"201051344000917","219011344069620",22.01,22.50,0,296.06,339.65,3.2,1.1,0.000,767334.5,767334.5,13929,0,0,0,L,1122011218,0,122.23,122.23,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082249,2225186.00
07/14/2017 21:30,2,0.133,ALERT,213.29,299.07,59.986,1500082203,"201051344001145","219011344069620",22.78,21.30,0,297.57,340.55,3.1,1.1,0.000,775328.6,775328.6,13923,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082251,2225187.00
07/14/2017 21:30,2,0.158,ALERT,213.29,298.47,60.007,1500082203,"201051344000651","219011344069620",21.15,21.50,0,297.87,356.18,3.4,1.4,0.000,764148.7,764148.7,13919,0,0,0,L,1122011218,0,122.68,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082252,2225188.00
07/14/2017 21:30,2,0.059,ALERT,211.93,297.26,59.986,1500082203,"274151322000088","219011344069620",23.42,24.30,0,296.36,339.95,1.4,0.0,0.000,974045.6,974045.6,13824,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082254,2225189.00
07/14/2017 21:30,2,0.008,ALERT,212.83,296.36,59.996,1500082203,"274151322000068","219011344069620",39.92,26.00,0,295.16,392.25,0.0,0.0,0.000,845854.0,845854.0,14179,0,0,0,L,1151911521,0,122.23,122.91,0002,25,0,0,0,0,0,0,168,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082256,2225190.00
07/14/2017 21:30,2,0.168,ALERT,212.83,307.48,59.991,1500082203,"201051344001135","219011344069620",24.41,22.00,0,299.37,348.66,4.2,2.1,0.000,759631.2,759631.2,13900,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082258,2225191.00
07/14/2017 21:30,2,0.143,ALERT,213.06,300.27,59.996,1500082203,"201051344000594","219011344069620",24.03,25.80,0,296.06,338.14,3.5,1.4,0.000,778875.7,778875.7,13912,0,0,0,L,1122011218,0,121.55,122.01,0002,22,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082260,2225192.00
07/14/2017 21:30,2,0.160,ALERT,213.06,298.47,59.965,1500082203,"201051344001203","219011344069620",21.51,21.80,0,297.87,340.55,3.5,1.4,0.000,769274.4,769274.4,13944,0,0,0,L,1122011218,0,122.68,121.78,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082261,2225193.00
07/14/2017 21:30,2,0.068,ALERT,211.93,297.57,59.991,1500082203,"274151322000054","219011344069620",23.60,25.00,0,296.06,338.14,1.6,0.0,0.000,990653.2,990653.2,13807,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082263,2225194.00
07/14/2017 21:30,2,0.150,ALERT,213.51,299.07,59.991,1500082203,"201051344000867","219011344069620",23.58,25.30,0,296.06,338.14,3.6,1.6,0.000,763071.9,763071.9,13944,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082265,2225195.00
07/14/2017 21:30,2,0.160,ALERT,213.06,299.07,59.986,1500082203,"201051344001093","219011344069620",22.09,22.00,0,297.57,339.04,3.6,1.5,0.000,767309.2,767309.2,13939,0,0,0,L,1122011218,0,122.23,122.01,0002,22,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082267,2225196.00
07/14/2017 21:30,2,0.117,ALERT,213.29,299.67,59.981,1500082203,"201051344000900","219011344069620",23.24,24.00,0,297.57,338.74,2.8,0.8,0.000,784721.6,784721.6,13938,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082269,2225197.00
07/14/2017 21:30,2,0.145,ALERT,213.29,298.77,59.991,1500082203,"201051344000648","219011344069620",23.76,23.80,0,297.87,359.78,3.5,1.5,0.000,772280.3,772280.3,13911,0,0,0,L,1122011218,0,121.10,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082271,2225198.00
07/14/2017 21:30,2,0.148,ALERT,213.51,299.97,59.996,1500082203,"201051344000569","219011344069620",23.87,25.80,0,298.77,351.37,3.6,1.6,0.000,786728.7,786728.7,13892,0,0,0,L,1122011218,0,121.33,122.91,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082272,2225199.00
07/14/2017 21:30,2,0.166,ALERT,213.29,299.67,59.954,1500082203,"201051344000983","219011344069620",23.60,25.30,0,298.77,357.38,4.0,1.9,0.000,777353.2,777353.2,13920,0,0,0,L,1122011218,0,121.55,122.46,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082274,2225200.00
07/14/2017 21:30,2,0.135,ALERT,213.29,299.07,60.002,1500082203,"201051344001158","219011344069620",23.50,25.50,0,297.57,359.48,3.2,1.2,0.000,761959.9,761959.9,13918,0,0,0,L,1122011218,0,121.33,122.23,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082276,2225201.00
07/14/2017 21:30,2,0.139,ALERT,213.74,299.67,59.996,1500082203,"201051344000576","219011344069620",22.26,23.80,0,296.96,339.04,3.2,1.1,0.000,776506.6,776506.6,13923,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082278,2225202.00
07/14/2017 21:30,2,0.082,ALERT,212.38,297.26,59.991,1500082203,"274151322000087","219011344069620",22.58,26.30,0,294.86,351.97,1.9,0.0,0.000,964984.9,964984.9,14015,0,0,0,L,1151911521,0,122.23,122.68,0002,23,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1500082280,2225203.00
07/14/2017 21:45,2,0.047,ALERT,212.61,296.36,59.965,1500083103,"201051344000645","219011344069620",27.73,22.80,0,295.16,300.57,1.3,0.0,0.000,775447.6,775447.6,13904,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1500083105,2225204.00
07/14/2017 21:45,2,0.020,ALERT,211.48,296.36,59.965,1500083103,"274151322000085","219011344069620",26.02,23.50,0,293.66,299.37,0.0,0.0,0.000,986048.2,986048.2,13819,0,0,0,L,1151911521,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1500083107,2225205.00
07/14/2017 21:45,2,0.070,ALERT,212.61,296.06,59.965,1500083103,"201051344000633","219011344069620",27.53,23.30,0,293.36,299.97,2.0,0.0,0.000,762327.1,762327.1,13952,0,0,0,L,1122011218,0,121.55,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1500083109,2225206.00
07/14/2017 21:45,2,0.070,ALERT,212.16,296.36,59.975,1500083103,"201051344000469","219011344069620",27.17,22.00,0,294.26,300.57,1.9,0.0,0.000,765902.9,765902.9,13926,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1500083111,2225207.00
07/14/2017 21:45,2,0.061,ALERT,211.48,296.06,60.002,1500083103,"201051344000646","219011344069620",27.27,21.00,0,294.26,301.77,1.7,0.0,0.000,760775.9,760775.9,13918,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1500083112,2225208.00
07/14/2017 21:45,2,0.043,ALERT,211.25,295.16,59.975,1500083103,"274151322000052","219011344069620",26.76,23.80,0,293.36,299.67,0.0,0.0,0.000,1025754.0,1025754.0,13824,0,0,0,L,1151911521,0,120.88,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1500083114,2225209.00
07/14/2017 21:45,2,0.088,ALERT,211.93,296.66,59.970,1500083103,"201051344000585","219011344069620",27.67,21.00,0,294.56,316.50,2.5,0.5,0.000,773936.2,773936.2,13916,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1500083116,2225210.00
07/14/2017 21:45,2,0.076,ALERT,211.93,296.96,59.981,1500083103,"201051344001230","219011344069620",26.98,20.30,0,295.16,302.07,2.1,0.1,0.000,765312.3,765312.3,13942,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1500083118,2225211.00
07/14/2017 21:45,2,0.064,ALERT,212.16,297.26,60.012,1500083103,"201051344000582","219011344069620",27.45,21.00,0,295.76,302.37,1.8,0.0,0.000,754575.1,754575.1,13909,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1500083120,2225212.00
07/14/2017 21:45,2,0.082,ALERT,211.48,296.36,59.981,1500083103,"201051344000955","219011344069620",27.57,21.00,0,294.86,301.77,2.3,0.3,0.000,774293.5,774293.5,13927,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1500083122,2225213.00
07/14/2017 21:45,2,0.000,ALERT,211.48,295.46,59.970,1500083103,"274151322000094","219011344069620",0.00,23.50,0,293.06,379.92,0.0,0.0,0.000,845186.6,845186.6,14169,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,94,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1500083124,2225214.00
07/14/2017 21:45,2,0.092,ALERT,212.16,297.26,59.981,1500083103,"201051344000579","219011344069620",27.81,22.80,0,295.76,312.59,2.6,0.6,0.000,784089.5,784089.5,13914,0,0,0,L,1122011218,0,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1500083125,2225215.00
07/14/2017 21:45,2,0.094,ALERT,211.48,296.66,59.954,1500083103,"201051344000890","219011344069620",27.71,21.50,0,295.76,303.28,2.7,0.6,0.000,768332.7,768332.7,13927,0,0,0,L,1122011218,0,121.55,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1500083127,2225216.00
07/14/2017 21:45,2,0.072,ALERT,211.70,296.36,59.981,1500083103,"201051344000438","219011344069620",27.67,21.00,0,295.16,302.37,2.0,0.1,0.000,770805.7,770805.7,13912,0,0,0,L,1122011218,0,121.78,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1500083129,2225217.00
07/14/2017 21:45,2,0.107,ALERT,212.16,296.36,59.991,1500083103,"201051344000417","219011344069620",17.71,20.70,0,294.26,301.47,1.9,0.0,0.000,696038.3,696038.3,13945,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1500083131,2225218.00
07/14/2017 21:45,2,0.018,ALERT,211.48,296.66,59.981,1500083103,"274151322000083","219011344069620",26.52,23.30,0,293.66,299.67,0.0,0.0,0.000,1015406.2,1015406.2,13833,0,0,0,L,1151911521,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1500083133,2225219.00
07/14/2017 21:45,2,0.027,ALERT,211.70,295.46,59.981,1500083103,"274151322000076","219011344069620",20.59,23.80,0,293.66,299.37,0.0,0.0,0.000,1083591.6,1083591.6,13836,0,0,0,L,1151911521,0,121.33,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1500083135,2225220.00
07/14/2017 21:45,2,0.076,ALERT,212.16,297.57,59.991,1500083103,"201051344000868","219011344069620",27.19,21.80,0,295.76,301.47,2.1,0.1,0.000,764302.2,764302.2,13930,0,0,0,L,1122011218,0,120.88,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1500083136,2225221.00
07/14/2017 21:45,2,0.010,ALERT,211.48,296.96,59.986,1500083103,"274151322000095","219011344069620",26.70,23.30,0,294.56,299.97,0.0,0.0,0.000,1073150.5,1073150.5,13848,0,0,0,L,1151911521,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1500083138,2225222.00
07/14/2017 21:45,2,0.049,ALERT,212.16,296.96,59.938,1500083103,"201051344000988","219011344069620",17.91,23.00,0,292.76,300.87,0.9,0.0,0.000,668512.2,668512.2,13915,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1500083140,2225223.00
07/14/2017 21:45,2,0.068,ALERT,211.93,296.36,59.986,1500083103,"201051344001025","219011344069620",27.71,20.70,0,294.56,304.18,2.0,0.0,0.000,771147.6,771147.6,13917,0,0,0,L,1122011218,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1500083142,2225224.00
07/14/2017 21:45,2,0.072,ALERT,212.16,296.96,59.996,1500083103,"201051344000458","219011344069620",26.42,23.00,0,295.46,301.47,1.9,0.0,0.000,775713.7,775713.7,13900,0,0,0,L,1122011218,0,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1500083144,2225225.00
07/14/2017 21:45,2,0.057,ALERT,212.61,296.96,60.012,1500083103,"201051344000853","219011344069620",27.69,23.00,0,295.16,300.57,1.6,0.0,0.000,776825.0,776825.0,13917,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1500083146,2225226.00
07/14/2017 21:45,2,0.041,ALERT,212.16,296.66,60.007,1500083103,"201051344000685","219011344069620",25.47,20.70,0,294.86,300.27,1.0,0.0,0.000,770663.2,770663.2,13942,0,0,0,L,1122011218,0,122.23,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1500083148,2225227.00
07/14/2017 21:45,2,0.068,ALERT,212.16,296.36,59.996,1500083103,"201051344000917","219011344069620",26.92,21.30,0,293.66,299.97,1.9,0.0,0.000,767334.6,767334.6,13931,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1500083149,2225228.00
07/14/2017 21:45,2,0.066,ALERT,212.38,297.26,59.991,1500083103,"201051344001145","219011344069620",27.35,20.00,0,295.46,300.87,1.8,0.0,0.000,775328.7,775328.7,13925,0,0,0,L,1122011218,0,121.55,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1500083151,2225229.00
07/14/2017 21:45,2,0.055,ALERT,212.38,296.36,59.949,1500083103,"201051344000651","219011344069620",27.33,20.00,0,294.56,299.97,1.6,0.0,0.000,764148.8,764148.8,13921,0,0,0,L,1122011218,0,122.01,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1500083153,2225230.00
07/14/2017 21:45,2,0.008,ALERT,211.03,296.36,60.023,1500083103,"274151322000088","219011344069620",24.95,23.00,0,293.66,299.07,0.0,0.0,0.000,974045.6,974045.6,13826,0,0,0,L,1151911521,0,122.01,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1500083155,2225231.00
07/14/2017 21:45,2,0.000,ALERT,211.70,294.86,59.991,1500083103,"274151322000068","219011344069620",0.00,24.50,0,292.76,380.52,0.0,0.0,0.000,845854.0,845854.0,14181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,92,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1500083157,2225232.00
07/14/2017 21:45,2,0.088,ALERT,211.70,296.66,59.959,1500083103,"201051344001135","219011344069620",27.71,20.70,0,295.16,308.69,2.5,0.5,0.000,759631.5,759631.5,13902,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1500083158,2225233.00
07/14/2017 21:45,2,0.074,ALERT,211.93,297.57,59.996,1500083103,"201051344000594","219011344069620",25.19,24.00,0,295.16,300.87,2.0,0.0,0.000,778875.9,778875.9,13914,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1500083160,2225234.00
07/14/2017 21:45,2,0.068,ALERT,212.16,296.66,60.002,1500083103,"201051344001203","219011344069620",27.02,20.70,0,294.86,302.07,1.9,0.0,0.000,769274.6,769274.6,13946,0,0,0,L,1122011218,0,122.01,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1500083162,2225235.00
07/14/2017 21:45,2,0.016,ALERT,211.03,295.76,59.981,1500083103,"274151322000054","219011344069620",25.84,23.80,0,293.66,299.67,0.0,0.0,0.000,990653.2,990653.2,13809,0,0,0,L,1151911521,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1500083164,2225236.00
07/14/2017 21:45,2,0.076,ALERT,212.38,296.66,59.991,1500083103,"201051344000867","219011344069620",26.84,23.50,0,295.16,300.87,2.1,0.1,0.000,763072.1,763072.1,13946,0,0,0,L,1122011218,0,121.33,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1500083166,2225237.00
07/14/2017 21:45,2,0.098,ALERT,212.16,296.66,59.996,1500083103,"201051344001093","219011344069620",26.56,21.00,0,294.86,300.57,2.6,0.6,0.000,767309.4,767309.4,13941,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1500083168,2225238.00
07/14/2017 21:45,2,0.043,ALERT,212.16,296.96,59.996,1500083103,"201051344000900","219011344069620",27.04,22.00,0,294.86,300.57,1.2,0.0,0.000,784721.6,784721.6,13940,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500083170,2225239.00
07/14/2017 21:45,2,0.070,ALERT,212.38,296.36,59.986,1500083103,"201051344000648","219011344069620",27.35,22.00,0,294.86,300.57,1.9,0.0,0.000,772280.4,772280.4,13913,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1500083172,2225240.00
07/14/2017 21:45,2,0.078,ALERT,212.16,297.26,59.991,1500083103,"201051344000569","219011344069620",27.49,23.30,0,295.76,301.17,2.2,0.2,0.000,786728.8,786728.8,13894,0,0,0,L,1122011218,0,120.65,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1500083174,2225241.00
07/14/2017 21:45,2,0.088,ALERT,212.16,297.26,59.996,1500083103,"201051344000983","219011344069620",27.21,23.00,0,295.46,301.17,2.4,0.4,0.000,777353.5,777353.5,13922,0,0,0,L,1122011218,0,121.10,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1500083176,2225242.00
07/14/2017 21:45,2,0.055,ALERT,212.16,296.36,59.991,1500083103,"201051344001158","219011344069620",27.19,23.50,0,294.56,299.97,1.6,0.0,0.000,761960.0,761960.0,13920,0,0,0,L,1122011218,0,120.88,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1500083177,2225243.00
07/14/2017 21:45,2,0.064,ALERT,212.61,297.26,59.991,1500083103,"201051344000576","219011344069620",26.44,22.00,0,295.16,300.57,1.8,0.0,0.000,776506.7,776506.7,13925,0,0,0,L,1122011218,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500083179,2225244.00
07/14/2017 21:45,2,0.031,ALERT,211.48,295.46,60.012,1500083103,"274151322000087","219011344069620",25.19,25.00,0,293.06,298.77,0.0,0.0,0.000,964984.9,964984.9,14017,0,0,0,L,1151911521,0,121.33,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1500083181,2225245.00
07/14/2017 22:00,2,0.000,ALERT,212.38,296.66,59.959,1500084003,"201051344000645","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,775447.6,775447.6,13906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1500084005,2225246.00
07/14/2017 22:00,2,0.000,ALERT,211.48,296.06,59.996,1500084003,"274151322000085","219011344069620",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,986048.2,986048.2,13821,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1500084007,2225247.00
07/14/2017 22:00,2,0.000,ALERT,212.38,296.36,59.975,1500084003,"201051344000633","219011344069620",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,762327.1,762327.1,13954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1500084008,2225248.00
07/14/2017 22:00,2,0.000,ALERT,211.93,296.36,60.002,1500084003,"201051344000469","219011344069620",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,765902.9,765902.9,13928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1500084010,2225249.00
07/14/2017 22:00,2,0.000,ALERT,211.03,295.46,60.002,1500084003,"201051344000646","219011344069620",0.00,19.80,0,293.66,301.47,0.0,0.0,0.000,760775.9,760775.9,13920,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1500084012,2225250.00
07/14/2017 22:00,2,0.000,ALERT,211.03,296.36,59.996,1500084003,"274151322000052","219011344069620",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,1025754.0,1025754.0,13826,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1500084014,2225251.00
07/14/2017 22:00,2,0.000,ALERT,211.70,296.06,59.996,1500084003,"201051344000585","219011344069620",0.00,19.80,0,293.96,301.77,0.0,0.0,0.000,773936.3,773936.3,13918,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1500084016,2225252.00
07/14/2017 22:00,2,0.000,ALERT,211.48,296.06,60.049,1500084003,"201051344001230","219011344069620",0.00,19.30,0,294.56,302.37,0.0,0.0,0.000,765312.3,765312.3,13944,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1500084017,2225253.00
07/14/2017 22:00,2,0.000,ALERT,211.93,296.96,60.012,1500084003,"201051344000582","219011344069620",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,754575.1,754575.1,13911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1500084019,2225254.00
07/14/2017 22:00,2,0.000,ALERT,211.03,295.76,59.996,1500084003,"201051344000955","219011344069620",0.00,19.80,0,294.56,301.77,0.0,0.0,0.000,774293.5,774293.5,13929,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1500084021,2225255.00
07/14/2017 22:00,2,0.000,ALERT,211.48,295.16,59.996,1500084003,"274151322000094","219011344069620",0.00,22.30,0,293.06,297.57,0.0,0.0,0.000,845186.6,845186.6,14171,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084023,2225256.00
07/14/2017 22:00,2,0.000,ALERT,211.70,297.26,60.002,1500084003,"201051344000579","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,784089.5,784089.5,13916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1500084025,2225257.00
07/14/2017 22:00,2,0.000,ALERT,211.48,296.66,60.018,1500084003,"201051344000890","219011344069620",0.00,20.00,0,294.86,302.37,0.0,0.0,0.000,768332.8,768332.8,13929,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1500084026,2225258.00
07/14/2017 22:00,2,0.000,ALERT,211.48,295.76,60.039,1500084003,"201051344000438","219011344069620",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,770805.7,770805.7,13914,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1500084028,2225259.00
07/14/2017 22:00,2,0.000,ALERT,211.70,295.46,60.002,1500084003,"201051344000417","219011344069620",0.00,19.50,0,294.56,301.17,0.0,0.0,0.000,696038.3,696038.3,13947,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1500084030,2225260.00
07/14/2017 22:00,2,0.000,ALERT,211.48,296.06,60.034,1500084003,"274151322000083","219011344069620",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,1015406.2,1015406.2,13835,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1500084032,2225261.00
07/14/2017 22:00,2,0.000,ALERT,211.48,296.06,60.002,1500084003,"274151322000076","219011344069620",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,1083591.6,1083591.6,13838,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1500084034,2225262.00
07/14/2017 22:00,2,0.000,ALERT,211.93,297.26,60.007,1500084003,"201051344000868","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,764302.2,764302.2,13932,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1500084036,2225263.00
07/14/2017 22:00,2,0.000,ALERT,211.25,296.66,59.996,1500084003,"274151322000095","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,1073150.5,1073150.5,13850,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1500084038,2225264.00
07/14/2017 22:00,2,0.000,ALERT,211.93,296.96,59.996,1500084003,"201051344000988","219011344069620",0.00,21.30,0,292.76,298.47,0.0,0.0,0.000,668512.2,668512.2,13917,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1500084039,2225265.00
07/14/2017 22:00,2,0.000,ALERT,211.25,295.16,60.002,1500084003,"201051344001025","219011344069620",0.00,19.30,0,294.26,301.47,0.0,0.0,0.000,771147.6,771147.6,13919,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1500084041,2225266.00
