ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 22:00,2,0.000,ALERT,211.70,296.66,59.991,1500084003,"201051344000458","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,775713.7,775713.7,13902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1500084043,2225267.00
07/14/2017 22:00,2,0.000,ALERT,212.38,296.36,59.975,1500084003,"201051344000853","219011344069620",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,776825.0,776825.0,13919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500084045,2225268.00
07/14/2017 22:00,2,0.000,ALERT,211.70,296.06,60.012,1500084003,"201051344000685","219011344069620",0.00,19.50,0,294.86,302.07,0.0,0.0,0.000,770663.2,770663.2,13944,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1500084047,2225269.00
07/14/2017 22:00,2,0.000,ALERT,211.48,295.46,60.012,1500084003,"201051344000917","219011344069620",0.00,20.00,0,293.36,301.17,0.0,0.0,0.000,767334.6,767334.6,13933,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1500084049,2225270.00
07/14/2017 22:00,2,0.000,ALERT,211.70,296.36,59.996,1500084003,"201051344001145","219011344069620",0.00,19.00,0,295.16,302.37,0.0,0.0,0.000,775328.7,775328.7,13927,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1500084050,2225271.00
07/14/2017 22:00,2,0.000,ALERT,211.70,295.16,59.991,1500084003,"201051344000651","219011344069620",0.00,19.00,0,294.26,300.57,0.0,0.0,0.000,764148.8,764148.8,13923,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1500084052,2225272.00
07/14/2017 22:00,2,0.000,ALERT,210.80,296.06,59.991,1500084003,"274151322000088","219011344069620",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,974045.6,974045.6,13828,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1500084054,2225273.00
07/14/2017 22:00,2,0.000,ALERT,211.70,295.16,59.991,1500084003,"274151322000068","219011344069620",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,845854.0,845854.0,14183,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084056,2225274.00
07/14/2017 22:00,2,0.000,ALERT,211.25,295.76,59.996,1500084003,"201051344001135","219011344069620",0.00,19.50,0,294.86,301.47,0.0,0.0,0.000,759631.5,759631.5,13904,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1500084058,2225275.00
07/14/2017 22:00,2,0.000,ALERT,211.70,297.26,59.991,1500084003,"201051344000594","219011344069620",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,778875.9,778875.9,13916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1500084059,2225276.00
07/14/2017 22:00,2,0.000,ALERT,211.70,295.76,59.981,1500084003,"201051344001203","219011344069620",0.00,19.50,0,294.86,302.68,0.0,0.0,0.000,769274.6,769274.6,13948,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1500084061,2225277.00
07/14/2017 22:00,2,0.000,ALERT,211.25,296.06,59.975,1500084003,"274151322000054","219011344069620",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,990653.2,990653.2,13811,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1500084063,2225278.00
07/14/2017 22:00,2,0.000,ALERT,212.16,296.36,59.986,1500084003,"201051344000867","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,763072.1,763072.1,13948,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1500084065,2225279.00
07/14/2017 22:00,2,0.000,ALERT,211.48,295.76,59.986,1500084003,"201051344001093","219011344069620",0.00,19.80,0,294.86,301.47,0.0,0.0,0.000,767309.4,767309.4,13943,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1500084067,2225280.00
07/14/2017 22:00,2,0.000,ALERT,211.70,296.66,60.012,1500084003,"201051344000900","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,784721.6,784721.6,13942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1500084068,2225281.00
07/14/2017 22:00,2,0.000,ALERT,212.16,296.06,59.986,1500084003,"201051344000648","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,772280.4,772280.4,13915,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1500084070,2225282.00
07/14/2017 22:00,2,0.000,ALERT,211.93,297.26,59.991,1500084003,"201051344000569","219011344069620",0.00,21.50,0,295.76,299.07,0.0,0.0,0.000,786728.8,786728.8,13896,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1500084072,2225283.00
07/14/2017 22:00,2,0.000,ALERT,211.70,296.66,59.981,1500084003,"201051344000983","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,777353.5,777353.5,13924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1500084074,2225284.00
07/14/2017 22:00,2,0.000,ALERT,211.93,296.36,59.981,1500084003,"201051344001158","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,761960.0,761960.0,13922,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1500084076,2225285.00
07/14/2017 22:00,2,0.000,ALERT,212.16,296.96,59.986,1500084003,"201051344000576","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,776506.7,776506.7,13927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1500084077,2225286.00
07/14/2017 22:00,2,0.000,ALERT,211.25,295.16,59.975,1500084003,"274151322000087","219011344069620",0.00,23.50,0,293.06,298.17,0.0,0.0,0.000,964984.9,964984.9,14019,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1500084079,2225287.00
07/14/2017 22:15,2,0.000,ALERT,211.93,295.76,59.970,1500084903,"201051344000645","219011344069620",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,775447.6,775447.6,13908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084905,2225288.00
07/14/2017 22:15,2,0.000,ALERT,211.03,295.46,59.986,1500084903,"274151322000085","219011344069620",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,986048.2,986048.2,13823,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084907,2225289.00
07/14/2017 22:15,2,0.000,ALERT,212.16,295.76,59.975,1500084903,"201051344000633","219011344069620",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,762327.1,762327.1,13956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084908,2225290.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.06,59.954,1500084903,"201051344000469","219011344069620",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,765902.9,765902.9,13930,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084911,2225291.00
07/14/2017 22:15,2,0.000,ALERT,211.25,295.46,59.970,1500084903,"201051344000646","219011344069620",0.00,18.70,0,293.36,297.26,0.0,0.0,0.000,760775.9,760775.9,13922,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084912,2225292.00
07/14/2017 22:15,2,0.000,ALERT,210.35,295.76,60.012,1500084903,"274151322000052","219011344069620",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,1025754.0,1025754.0,13828,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084914,2225293.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.06,59.975,1500084903,"201051344000585","219011344069620",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,773936.3,773936.3,13920,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084916,2225294.00
07/14/2017 22:15,2,0.000,ALERT,211.48,296.06,59.970,1500084903,"201051344001230","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,765312.3,765312.3,13946,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084918,2225295.00
07/14/2017 22:15,2,0.000,ALERT,211.93,296.66,59.954,1500084903,"201051344000582","219011344069620",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,754575.1,754575.1,13913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084919,2225296.00
07/14/2017 22:15,2,0.000,ALERT,211.25,295.76,59.970,1500084903,"201051344000955","219011344069620",0.00,18.70,0,293.96,297.26,0.0,0.0,0.000,774293.5,774293.5,13931,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084921,2225297.00
07/14/2017 22:15,2,0.000,ALERT,210.80,294.86,59.991,1500084903,"274151322000094","219011344069620",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,845186.6,845186.6,14173,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084923,2225298.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.66,59.975,1500084903,"201051344000579","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,784089.5,784089.5,13918,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084925,2225299.00
07/14/2017 22:15,2,0.000,ALERT,211.48,296.36,59.970,1500084903,"201051344000890","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,768332.8,768332.8,13931,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084927,2225300.00
07/14/2017 22:15,2,0.000,ALERT,211.70,295.76,59.970,1500084903,"201051344000438","219011344069620",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,770805.7,770805.7,13916,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084929,2225301.00
07/14/2017 22:15,2,0.000,ALERT,211.70,295.16,59.944,1500084903,"201051344000417","219011344069620",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,696038.3,696038.3,13949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084930,2225302.00
07/14/2017 22:15,2,0.000,ALERT,210.80,295.46,59.970,1500084903,"274151322000083","219011344069620",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,1015406.2,1015406.2,13837,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084932,2225303.00
07/14/2017 22:15,2,0.000,ALERT,211.25,294.86,59.975,1500084903,"274151322000076","219011344069620",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,1083591.6,1083591.6,13840,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084934,2225304.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.66,59.975,1500084903,"201051344000868","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,764302.2,764302.2,13934,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084936,2225305.00
07/14/2017 22:15,2,0.000,ALERT,210.80,296.36,59.959,1500084903,"274151322000095","219011344069620",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1073150.5,1073150.5,13852,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084938,2225306.00
07/14/2017 22:15,2,0.000,ALERT,211.48,296.36,59.981,1500084903,"201051344000988","219011344069620",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,668512.2,668512.2,13919,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084940,2225307.00
07/14/2017 22:15,2,0.000,ALERT,211.48,295.16,59.981,1500084903,"201051344001025","219011344069620",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,771147.6,771147.6,13921,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084941,2225308.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.66,59.975,1500084903,"201051344000458","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,775713.7,775713.7,13904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084943,2225309.00
07/14/2017 22:15,2,0.000,ALERT,212.16,296.06,59.986,1500084903,"201051344000853","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,776825.0,776825.0,13921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084945,2225310.00
07/14/2017 22:15,2,0.000,ALERT,211.93,296.06,59.959,1500084903,"201051344000685","219011344069620",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,770663.2,770663.2,13946,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084947,2225311.00
07/14/2017 22:15,2,0.000,ALERT,211.70,295.46,59.970,1500084903,"201051344000917","219011344069620",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,767334.6,767334.6,13935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084949,2225312.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.36,59.986,1500084903,"201051344001145","219011344069620",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,775328.7,775328.7,13929,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084950,2225313.00
07/14/2017 22:15,2,0.000,ALERT,211.70,295.46,59.991,1500084903,"201051344000651","219011344069620",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,764148.8,764148.8,13925,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084952,2225314.00
07/14/2017 22:15,2,0.000,ALERT,210.57,295.46,59.975,1500084903,"274151322000088","219011344069620",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,974045.6,974045.6,13830,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084954,2225315.00
07/14/2017 22:15,2,0.000,ALERT,211.48,294.56,59.986,1500084903,"274151322000068","219011344069620",0.00,22.00,0,292.46,296.36,0.0,0.0,0.000,845854.0,845854.0,14185,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084956,2225316.00
07/14/2017 22:15,2,0.000,ALERT,210.80,295.16,59.991,1500084903,"201051344001135","219011344069620",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,759631.5,759631.5,13906,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084958,2225317.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.96,59.981,1500084903,"201051344000594","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,778875.9,778875.9,13918,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084960,2225318.00
07/14/2017 22:15,2,0.000,ALERT,211.70,295.76,59.986,1500084903,"201051344001203","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,769274.6,769274.6,13950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084961,2225319.00
07/14/2017 22:15,2,0.000,ALERT,210.57,295.46,59.970,1500084903,"274151322000054","219011344069620",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,990653.2,990653.2,13813,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084963,2225320.00
07/14/2017 22:15,2,0.000,ALERT,211.70,295.76,59.959,1500084903,"201051344000867","219011344069620",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,763072.1,763072.1,13950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084965,2225321.00
07/14/2017 22:15,2,0.000,ALERT,211.48,295.76,60.002,1500084903,"201051344001093","219011344069620",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,767309.4,767309.4,13945,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084967,2225322.00
07/14/2017 22:15,2,0.000,ALERT,211.48,296.06,59.975,1500084903,"201051344000900","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,784721.6,784721.6,13944,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500084969,2225323.00
07/14/2017 22:15,2,0.000,ALERT,211.93,295.46,60.007,1500084903,"201051344000648","219011344069620",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,772280.4,772280.4,13917,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084971,2225324.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.96,59.975,1500084903,"201051344000569","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,786728.8,786728.8,13898,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084972,2225325.00
07/14/2017 22:15,2,0.000,ALERT,211.48,296.36,59.965,1500084903,"201051344000983","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,777353.5,777353.5,13926,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084974,2225326.00
07/14/2017 22:15,2,0.000,ALERT,211.70,296.06,59.981,1500084903,"201051344001158","219011344069620",0.00,19.80,0,293.96,297.57,0.0,0.0,0.000,761960.0,761960.0,13924,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084976,2225327.00
07/14/2017 22:15,2,0.000,ALERT,212.16,296.66,59.986,1500084903,"201051344000576","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,776506.7,776506.7,13929,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084978,2225328.00
07/14/2017 22:15,2,0.000,ALERT,210.57,294.86,59.986,1500084903,"274151322000087","219011344069620",0.00,22.30,0,292.46,296.66,0.0,0.0,0.000,964984.9,964984.9,14021,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500084979,2225329.00
07/14/2017 22:30,2,0.000,ALERT,212.38,296.66,60.002,1500085804,"201051344000645","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,775447.6,775447.6,13910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085806,2225330.00
07/14/2017 22:30,2,0.000,ALERT,211.48,296.06,59.991,1500085804,"274151322000085","219011344069620",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,986048.2,986048.2,13825,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085808,2225331.00
07/14/2017 22:30,2,0.000,ALERT,212.38,296.06,60.012,1500085804,"201051344000633","219011344069620",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,762327.1,762327.1,13958,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085810,2225332.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.36,60.007,1500085804,"201051344000469","219011344069620",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,765902.9,765902.9,13932,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085811,2225333.00
07/14/2017 22:30,2,0.000,ALERT,211.70,296.66,60.039,1500085804,"201051344000646","219011344069620",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,760775.9,760775.9,13924,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085813,2225334.00
07/14/2017 22:30,2,0.000,ALERT,211.03,296.66,60.028,1500085804,"274151322000052","219011344069620",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,1025754.0,1025754.0,13830,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085815,2225335.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.66,60.023,1500085804,"201051344000585","219011344069620",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,773936.3,773936.3,13922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085817,2225336.00
07/14/2017 22:30,2,0.000,ALERT,211.48,296.66,60.007,1500085804,"201051344001230","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,765312.3,765312.3,13948,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085818,2225337.00
07/14/2017 22:30,2,0.000,ALERT,212.16,297.26,60.002,1500085804,"201051344000582","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,754575.1,754575.1,13915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085820,2225338.00
07/14/2017 22:30,2,0.000,ALERT,211.25,296.36,60.002,1500085804,"201051344000955","219011344069620",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,774293.5,774293.5,13933,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085822,2225339.00
07/14/2017 22:30,2,0.000,ALERT,211.03,295.76,60.002,1500085804,"274151322000094","219011344069620",0.00,19.80,0,293.36,296.66,0.0,0.0,0.000,845186.6,845186.6,14175,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085824,2225340.00
07/14/2017 22:30,2,0.000,ALERT,211.70,297.26,59.986,1500085804,"201051344000579","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,784089.5,784089.5,13920,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085826,2225341.00
07/14/2017 22:30,2,0.000,ALERT,211.70,296.96,60.002,1500085804,"201051344000890","219011344069620",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,768332.8,768332.8,13933,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085827,2225342.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.66,60.023,1500085804,"201051344000438","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,770805.7,770805.7,13918,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085829,2225343.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.06,60.007,1500085804,"201051344000417","219011344069620",0.00,17.80,0,293.36,296.96,0.0,0.0,0.000,696038.3,696038.3,13951,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085831,2225344.00
07/14/2017 22:30,2,0.000,ALERT,211.03,296.06,60.002,1500085804,"274151322000083","219011344069620",0.00,19.50,0,293.96,297.57,0.0,0.0,0.000,1015406.2,1015406.2,13839,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085833,2225345.00
07/14/2017 22:30,2,0.000,ALERT,211.70,296.06,59.991,1500085804,"274151322000076","219011344069620",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,1083591.6,1083591.6,13842,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085834,2225346.00
07/14/2017 22:30,2,0.000,ALERT,211.70,296.96,60.002,1500085804,"201051344000868","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,764302.2,764302.2,13936,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085836,2225347.00
07/14/2017 22:30,2,0.000,ALERT,211.03,296.66,59.996,1500085804,"274151322000095","219011344069620",0.00,19.50,0,294.86,297.87,0.0,0.0,0.000,1073150.5,1073150.5,13854,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085838,2225348.00
07/14/2017 22:30,2,0.000,ALERT,211.48,296.36,60.007,1500085804,"201051344000988","219011344069620",0.00,18.70,0,291.85,297.87,0.0,0.0,0.000,668512.2,668512.2,13921,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085840,2225349.00
07/14/2017 22:30,2,0.000,ALERT,211.48,295.46,59.996,1500085804,"201051344001025","219011344069620",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,771147.6,771147.6,13923,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085842,2225350.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.66,60.012,1500085804,"201051344000458","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,775713.7,775713.7,13906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085844,2225351.00
07/14/2017 22:30,2,0.000,ALERT,212.16,296.36,60.002,1500085804,"201051344000853","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,776825.0,776825.0,13923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085845,2225352.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.36,60.012,1500085804,"201051344000685","219011344069620",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,770663.2,770663.2,13948,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085847,2225353.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.06,60.012,1500085804,"201051344000917","219011344069620",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,767334.6,767334.6,13937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085849,2225354.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.66,60.007,1500085804,"201051344001145","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,775328.7,775328.7,13931,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085851,2225355.00
07/14/2017 22:30,2,0.000,ALERT,211.93,295.76,60.007,1500085804,"201051344000651","219011344069620",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,764148.8,764148.8,13927,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085853,2225356.00
07/14/2017 22:30,2,0.000,ALERT,210.80,295.76,59.991,1500085804,"274151322000088","219011344069620",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,974045.6,974045.6,13832,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085854,2225357.00
07/14/2017 22:30,2,0.000,ALERT,211.70,295.16,60.012,1500085804,"274151322000068","219011344069620",0.00,21.00,0,293.06,296.36,0.0,0.0,0.000,845854.0,845854.0,14187,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085856,2225358.00
07/14/2017 22:30,2,0.000,ALERT,211.48,296.36,60.018,1500085804,"201051344001135","219011344069620",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,759631.5,759631.5,13908,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085858,2225359.00
07/14/2017 22:30,2,0.000,ALERT,211.70,297.26,60.012,1500085804,"201051344000594","219011344069620",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,778875.9,778875.9,13920,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085860,2225360.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.06,60.034,1500085804,"201051344001203","219011344069620",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,769274.6,769274.6,13952,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085861,2225361.00
07/14/2017 22:30,2,0.000,ALERT,211.03,296.66,60.012,1500085804,"274151322000054","219011344069620",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,990653.2,990653.2,13815,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085863,2225362.00
07/14/2017 22:30,2,0.000,ALERT,212.16,296.36,60.007,1500085804,"201051344000867","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,763072.1,763072.1,13952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085865,2225363.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.66,60.002,1500085804,"201051344001093","219011344069620",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,767309.4,767309.4,13947,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085867,2225364.00
07/14/2017 22:30,2,0.000,ALERT,211.70,296.36,60.028,1500085804,"201051344000900","219011344069620",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,784721.6,784721.6,13946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085869,2225365.00
07/14/2017 22:30,2,0.000,ALERT,212.16,295.76,60.002,1500085804,"201051344000648","219011344069620",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,772280.4,772280.4,13919,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085871,2225366.00
07/14/2017 22:30,2,0.000,ALERT,211.70,296.96,59.996,1500085804,"201051344000569","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,786728.8,786728.8,13900,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085872,2225367.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.96,60.007,1500085804,"201051344000983","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,777353.5,777353.5,13928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085874,2225368.00
07/14/2017 22:30,2,0.000,ALERT,211.93,296.06,59.991,1500085804,"201051344001158","219011344069620",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,761960.0,761960.0,13926,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085876,2225369.00
07/14/2017 22:30,2,0.000,ALERT,212.16,296.96,59.991,1500085804,"201051344000576","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,776506.7,776506.7,13931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500085878,2225370.00
07/14/2017 22:30,2,0.000,ALERT,211.25,295.76,59.991,1500085804,"274151322000087","219011344069620",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,964984.9,964984.9,14023,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500085880,2225371.00
07/14/2017 22:45,2,0.000,ALERT,212.61,296.66,60.028,1500086703,"201051344000645","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,775447.6,775447.6,13912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086705,2225372.00
07/14/2017 22:45,2,0.000,ALERT,211.48,296.06,60.012,1500086703,"274151322000085","219011344069620",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,986048.2,986048.2,13827,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086707,2225373.00
07/14/2017 22:45,2,0.000,ALERT,212.83,296.66,60.018,1500086703,"201051344000633","219011344069620",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,762327.1,762327.1,13960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086709,2225374.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.66,60.012,1500086703,"201051344000469","219011344069620",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,765902.9,765902.9,13934,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086711,2225375.00
07/14/2017 22:45,2,0.000,ALERT,211.48,296.36,60.012,1500086703,"201051344000646","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,760775.9,760775.9,13926,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086712,2225376.00
07/14/2017 22:45,2,0.000,ALERT,211.03,296.66,60.007,1500086703,"274151322000052","219011344069620",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1025754.0,1025754.0,13832,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086714,2225377.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.66,60.023,1500086703,"201051344000585","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,773936.3,773936.3,13924,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086716,2225378.00
07/14/2017 22:45,2,0.000,ALERT,211.70,296.66,59.986,1500086703,"201051344001230","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,765312.3,765312.3,13950,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086718,2225379.00
07/14/2017 22:45,2,0.000,ALERT,212.38,297.26,60.012,1500086703,"201051344000582","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,754575.1,754575.1,13917,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086719,2225380.00
07/14/2017 22:45,2,0.000,ALERT,211.48,296.66,60.012,1500086703,"201051344000955","219011344069620",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,774293.5,774293.5,13935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086721,2225381.00
07/14/2017 22:45,2,0.000,ALERT,211.48,295.76,60.007,1500086703,"274151322000094","219011344069620",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,845186.6,845186.6,14177,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086723,2225382.00
07/14/2017 22:45,2,0.000,ALERT,212.16,297.57,60.023,1500086703,"201051344000579","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,784089.5,784089.5,13922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086725,2225383.00
07/14/2017 22:45,2,0.000,ALERT,211.70,296.96,60.012,1500086703,"201051344000890","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,768332.8,768332.8,13935,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086727,2225384.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.66,60.012,1500086703,"201051344000438","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,770805.7,770805.7,13920,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086729,2225385.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.06,60.018,1500086703,"201051344000417","219011344069620",0.00,17.00,0,293.96,297.26,0.0,0.0,0.000,696038.3,696038.3,13953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086731,2225386.00
07/14/2017 22:45,2,0.000,ALERT,211.48,296.06,60.018,1500086703,"274151322000083","219011344069620",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1015406.2,1015406.2,13841,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086732,2225387.00
07/14/2017 22:45,2,0.000,ALERT,211.93,295.76,60.034,1500086703,"274151322000076","219011344069620",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1083591.6,1083591.6,13844,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086734,2225388.00
07/14/2017 22:45,2,0.000,ALERT,212.16,297.87,60.012,1500086703,"201051344000868","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,764302.2,764302.2,13938,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086736,2225389.00
07/14/2017 22:45,2,0.000,ALERT,211.25,296.66,59.996,1500086703,"274151322000095","219011344069620",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,1073150.5,1073150.5,13856,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086738,2225390.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.96,60.002,1500086703,"201051344000988","219011344069620",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,668512.2,668512.2,13923,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086740,2225391.00
07/14/2017 22:45,2,0.000,ALERT,211.70,295.76,60.007,1500086703,"201051344001025","219011344069620",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,771147.6,771147.6,13925,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086742,2225392.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.96,60.012,1500086703,"201051344000458","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,775713.7,775713.7,13908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086743,2225393.00
07/14/2017 22:45,2,0.000,ALERT,212.61,296.96,59.996,1500086703,"201051344000853","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,776825.0,776825.0,13925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086745,2225394.00
07/14/2017 22:45,2,0.000,ALERT,212.38,296.66,60.018,1500086703,"201051344000685","219011344069620",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,770663.2,770663.2,13950,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086747,2225395.00
07/14/2017 22:45,2,0.000,ALERT,211.93,296.06,60.028,1500086703,"201051344000917","219011344069620",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,767334.6,767334.6,13939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086749,2225396.00
07/14/2017 22:45,2,0.000,ALERT,211.93,296.66,60.002,1500086703,"201051344001145","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,775328.7,775328.7,13933,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086750,2225397.00
07/14/2017 22:45,2,0.000,ALERT,211.93,295.76,60.002,1500086703,"201051344000651","219011344069620",0.00,16.30,0,294.26,297.57,0.0,0.0,0.000,764148.8,764148.8,13929,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086752,2225398.00
07/14/2017 22:45,2,0.000,ALERT,210.80,295.76,59.996,1500086703,"274151322000088","219011344069620",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,974045.6,974045.6,13834,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086754,2225399.00
07/14/2017 22:45,2,0.000,ALERT,211.93,295.16,59.981,1500086703,"274151322000068","219011344069620",0.00,19.80,0,293.06,296.66,0.0,0.0,0.000,845854.0,845854.0,14189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086756,2225400.00
07/14/2017 22:45,2,0.000,ALERT,211.70,296.66,59.986,1500086703,"201051344001135","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,759631.5,759631.5,13910,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086758,2225401.00
07/14/2017 22:45,2,0.000,ALERT,211.93,297.87,60.023,1500086703,"201051344000594","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,778875.9,778875.9,13922,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086759,2225402.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.36,59.996,1500086703,"201051344001203","219011344069620",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,769274.6,769274.6,13954,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086761,2225403.00
07/14/2017 22:45,2,0.000,ALERT,211.25,296.06,59.996,1500086703,"274151322000054","219011344069620",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,990653.2,990653.2,13817,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086763,2225404.00
07/14/2017 22:45,2,0.000,ALERT,212.16,296.66,59.959,1500086703,"201051344000867","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,763072.1,763072.1,13954,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086765,2225405.00
07/14/2017 22:45,2,0.000,ALERT,211.93,296.36,59.996,1500086703,"201051344001093","219011344069620",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,767309.4,767309.4,13949,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086767,2225406.00
07/14/2017 22:45,2,0.000,ALERT,212.16,297.26,60.002,1500086703,"201051344000900","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,784721.6,784721.6,13948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086768,2225407.00
07/14/2017 22:45,2,0.000,ALERT,212.38,296.36,59.996,1500086703,"201051344000648","219011344069620",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,772280.4,772280.4,13921,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086770,2225408.00
07/14/2017 22:45,2,0.000,ALERT,212.16,297.57,59.996,1500086703,"201051344000569","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,786728.8,786728.8,13902,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086772,2225409.00
07/14/2017 22:45,2,0.000,ALERT,212.16,297.26,60.002,1500086703,"201051344000983","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,777353.5,777353.5,13930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086774,2225410.00
