ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2017 22:45,2,0.000,ALERT,212.16,296.96,60.002,1500086703,"201051344001158","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,761960.0,761960.0,13928,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086776,2225411.00
07/14/2017 22:45,2,0.000,ALERT,212.61,297.57,60.028,1500086703,"201051344000576","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,776506.7,776506.7,13933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500086777,2225412.00
07/14/2017 22:45,2,0.000,ALERT,211.25,295.46,59.991,1500086703,"274151322000087","219011344069620",0.00,19.80,0,293.36,296.96,0.0,0.0,0.000,964984.9,964984.9,14025,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500086779,2225413.00
07/14/2017 23:00,2,0.000,ALERT,212.16,296.36,59.975,1500087603,"201051344000645","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,775447.6,775447.6,13914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087605,2225414.00
07/14/2017 23:00,2,0.000,ALERT,210.80,295.76,59.970,1500087603,"274151322000085","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,986048.2,986048.2,13829,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087607,2225415.00
07/14/2017 23:00,2,0.000,ALERT,212.16,295.76,59.938,1500087603,"201051344000633","219011344069620",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,762327.1,762327.1,13962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087609,2225416.00
07/14/2017 23:00,2,0.000,ALERT,211.70,296.06,60.007,1500087603,"201051344000469","219011344069620",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,765902.9,765902.9,13936,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087610,2225417.00
07/14/2017 23:00,2,0.000,ALERT,211.03,295.76,59.981,1500087603,"201051344000646","219011344069620",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,760775.9,760775.9,13928,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087612,2225418.00
07/14/2017 23:00,2,0.000,ALERT,210.57,295.46,59.986,1500087603,"274151322000052","219011344069620",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1025754.0,1025754.0,13834,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087614,2225419.00
07/14/2017 23:00,2,0.000,ALERT,211.48,296.06,60.012,1500087603,"201051344000585","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,773936.3,773936.3,13926,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087616,2225420.00
07/14/2017 23:00,2,0.000,ALERT,211.25,296.06,59.975,1500087603,"201051344001230","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,765312.3,765312.3,13952,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087618,2225421.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.66,59.981,1500087603,"201051344000582","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,754575.1,754575.1,13919,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087619,2225422.00
07/14/2017 23:00,2,0.000,ALERT,211.03,295.76,59.975,1500087603,"201051344000955","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,774293.5,774293.5,13937,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087621,2225423.00
07/14/2017 23:00,2,0.000,ALERT,211.03,295.16,60.007,1500087603,"274151322000094","219011344069620",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,845186.6,845186.6,14179,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087623,2225424.00
07/14/2017 23:00,2,0.000,ALERT,211.70,296.96,59.944,1500087603,"201051344000579","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,784089.5,784089.5,13924,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087625,2225425.00
07/14/2017 23:00,2,0.000,ALERT,211.25,296.36,59.970,1500087603,"201051344000890","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,768332.8,768332.8,13937,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087626,2225426.00
07/14/2017 23:00,2,0.000,ALERT,211.48,295.76,59.975,1500087603,"201051344000438","219011344069620",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,770805.7,770805.7,13922,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087628,2225427.00
07/14/2017 23:00,2,0.000,ALERT,211.48,295.16,59.970,1500087603,"201051344000417","219011344069620",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,696038.3,696038.3,13955,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087630,2225428.00
07/14/2017 23:00,2,0.000,ALERT,210.80,296.06,59.954,1500087603,"274151322000083","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,1015406.2,1015406.2,13843,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087632,2225429.00
07/14/2017 23:00,2,0.000,ALERT,209.22,292.46,59.981,1500087603,"274151322000076","219011344069620",0.00,18.70,0,291.55,298.17,0.0,0.0,0.000,1083591.6,1083591.6,13846,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087634,2225430.00
07/14/2017 23:00,2,0.000,ALERT,209.67,294.26,59.965,1500087603,"201051344000868","219011344069620",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,764302.2,764302.2,13940,0,0,0,L,1122011218,0,119.52,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087635,2225431.00
07/14/2017 23:00,2,0.000,ALERT,209.22,294.26,59.959,1500087603,"274151322000095","219011344069620",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,1073150.5,1073150.5,13858,0,0,0,L,1151911521,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087637,2225432.00
07/14/2017 23:00,2,0.000,ALERT,209.90,293.96,59.965,1500087603,"201051344000988","219011344069620",0.00,17.30,0,290.35,299.07,0.0,0.0,0.000,668512.2,668512.2,13925,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087639,2225433.00
07/14/2017 23:00,2,0.000,ALERT,211.70,295.76,59.965,1500087603,"201051344001025","219011344069620",0.00,16.00,0,291.55,298.77,0.0,0.0,0.000,771147.6,771147.6,13927,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087641,2225434.00
07/14/2017 23:00,2,0.000,ALERT,210.80,295.46,59.965,1500087603,"201051344000458","219011344069620",0.00,17.80,0,293.06,299.97,0.0,0.0,0.000,775713.7,775713.7,13910,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087643,2225435.00
07/14/2017 23:00,2,0.000,ALERT,212.61,296.96,59.970,1500087603,"201051344000853","219011344069620",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,776825.0,776825.0,13927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087644,2225436.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.36,59.970,1500087603,"201051344000685","219011344069620",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,770663.2,770663.2,13952,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087646,2225437.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.06,59.970,1500087603,"201051344000917","219011344069620",0.00,17.00,0,290.35,297.87,0.0,0.0,0.000,767334.6,767334.6,13941,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087648,2225438.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.66,59.965,1500087603,"201051344001145","219011344069620",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,775328.7,775328.7,13935,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087650,2225439.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.06,59.949,1500087603,"201051344000651","219011344069620",0.00,15.80,0,291.55,297.87,0.0,0.0,0.000,764148.8,764148.8,13931,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087652,2225440.00
07/14/2017 23:00,2,0.000,ALERT,210.80,296.06,59.970,1500087603,"274151322000088","219011344069620",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,974045.6,974045.6,13836,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087654,2225441.00
07/14/2017 23:00,2,0.000,ALERT,211.93,295.46,59.970,1500087603,"274151322000068","219011344069620",0.00,19.30,0,290.95,297.26,0.0,0.0,0.000,845854.0,845854.0,14191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087655,2225442.00
07/14/2017 23:00,2,0.000,ALERT,211.48,296.36,59.965,1500087603,"201051344001135","219011344069620",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,759631.5,759631.5,13912,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087657,2225443.00
07/14/2017 23:00,2,0.000,ALERT,211.70,297.57,59.965,1500087603,"201051344000594","219011344069620",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,778875.9,778875.9,13924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087659,2225444.00
07/14/2017 23:00,2,0.000,ALERT,211.70,296.06,59.965,1500087603,"201051344001203","219011344069620",0.00,16.30,0,291.85,299.97,0.0,0.0,0.000,769274.6,769274.6,13956,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087661,2225445.00
07/14/2017 23:00,2,0.000,ALERT,211.25,296.96,59.959,1500087603,"274151322000054","219011344069620",0.00,19.00,0,291.55,298.47,0.0,0.0,0.000,990653.2,990653.2,13819,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087663,2225446.00
07/14/2017 23:00,2,0.000,ALERT,212.16,296.66,59.959,1500087603,"201051344000867","219011344069620",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,763072.1,763072.1,13956,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087664,2225447.00
07/14/2017 23:00,2,0.000,ALERT,211.70,296.36,59.970,1500087603,"201051344001093","219011344069620",0.00,16.70,0,291.85,298.17,0.0,0.0,0.000,767309.4,767309.4,13951,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087666,2225448.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.96,59.970,1500087603,"201051344000900","219011344069620",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,784721.6,784721.6,13950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087668,2225449.00
07/14/2017 23:00,2,0.000,ALERT,212.16,296.36,59.938,1500087603,"201051344000648","219011344069620",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,772280.4,772280.4,13923,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087670,2225450.00
07/14/2017 23:00,2,0.000,ALERT,211.93,297.57,59.991,1500087603,"201051344000569","219011344069620",0.00,17.50,0,293.36,299.97,0.0,0.0,0.000,786728.8,786728.8,13904,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087671,2225451.00
07/14/2017 23:00,2,0.000,ALERT,211.93,297.26,59.965,1500087603,"201051344000983","219011344069620",0.00,17.30,0,293.06,299.67,0.0,0.0,0.000,777353.5,777353.5,13932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087674,2225452.00
07/14/2017 23:00,2,0.000,ALERT,211.93,296.66,59.981,1500087603,"201051344001158","219011344069620",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,761960.0,761960.0,13930,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087675,2225453.00
07/14/2017 23:00,2,0.000,ALERT,212.38,297.57,59.965,1500087603,"201051344000576","219011344069620",0.00,17.00,0,292.76,299.37,0.0,0.0,0.000,776506.7,776506.7,13935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500087677,2225454.00
07/14/2017 23:00,2,0.000,ALERT,211.48,295.46,59.970,1500087603,"274151322000087","219011344069620",0.00,19.30,0,291.25,297.57,0.0,0.0,0.000,964984.9,964984.9,14027,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500087679,2225455.00
07/14/2017 23:15,2,0.000,ALERT,213.06,297.26,59.981,1500088504,"201051344000645","219011344069620",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,775447.6,775447.6,13916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088506,2225456.00
07/14/2017 23:15,2,0.000,ALERT,211.93,296.66,59.912,1500088504,"274151322000085","219011344069620",0.00,17.80,0,291.55,298.17,0.0,0.0,0.000,986048.2,986048.2,13831,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088508,2225457.00
07/14/2017 23:15,2,0.000,ALERT,213.29,297.26,59.996,1500088504,"201051344000633","219011344069620",0.00,16.70,0,291.25,298.17,0.0,0.0,0.000,762327.1,762327.1,13964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088510,2225458.00
07/14/2017 23:15,2,0.000,ALERT,212.61,297.26,59.922,1500088504,"201051344000469","219011344069620",0.00,16.30,0,291.85,298.47,0.0,0.0,0.000,765902.9,765902.9,13938,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088511,2225459.00
07/14/2017 23:15,2,0.000,ALERT,212.61,298.77,59.965,1500088504,"201051344000646","219011344069620",0.00,16.30,0,290.95,299.67,0.0,0.0,0.000,760775.9,760775.9,13930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088513,2225460.00
07/14/2017 23:15,2,0.000,ALERT,211.48,296.66,59.944,1500088504,"274151322000052","219011344069620",0.00,17.80,0,291.25,298.17,0.0,0.0,0.000,1025754.0,1025754.0,13836,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088515,2225461.00
07/14/2017 23:15,2,0.000,ALERT,213.06,299.07,59.986,1500088504,"201051344000585","219011344069620",0.00,16.70,0,291.25,299.97,0.0,0.0,0.000,773936.3,773936.3,13928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088517,2225462.00
07/14/2017 23:15,2,0.000,ALERT,212.83,299.07,59.965,1500088504,"201051344001230","219011344069620",0.00,15.80,0,291.85,300.27,0.0,0.0,0.000,765312.3,765312.3,13954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088519,2225463.00
07/14/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1500088504,"201051344000582","219011344069620",0.00,16.00,0,292.46,300.57,0.0,0.0,0.000,754575.1,754575.1,13921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088521,2225464.00
07/14/2017 23:15,2,0.000,ALERT,212.61,299.07,59.991,1500088504,"201051344000955","219011344069620",0.00,16.30,0,291.55,299.97,0.0,0.0,0.000,774293.5,774293.5,13939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088522,2225465.00
07/14/2017 23:15,2,0.000,ALERT,211.93,296.36,59.959,1500088504,"274151322000094","219011344069620",0.00,17.50,0,291.25,297.57,0.0,0.0,0.000,845186.6,845186.6,14181,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088524,2225466.00
07/14/2017 23:15,2,0.000,ALERT,212.61,298.17,59.954,1500088504,"201051344000579","219011344069620",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,784089.5,784089.5,13926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088526,2225467.00
07/14/2017 23:15,2,0.000,ALERT,212.83,299.37,59.959,1500088504,"201051344000890","219011344069620",0.00,16.30,0,292.76,301.17,0.0,0.0,0.000,768332.8,768332.8,13939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088528,2225468.00
07/14/2017 23:15,2,0.000,ALERT,213.06,298.77,59.959,1500088504,"201051344000438","219011344069620",0.00,15.80,0,292.16,300.57,0.0,0.0,0.000,770805.7,770805.7,13924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088530,2225469.00
07/14/2017 23:15,2,0.000,ALERT,213.06,298.47,59.965,1500088504,"201051344000417","219011344069620",0.00,16.30,0,291.25,299.37,0.0,0.0,0.000,696038.3,696038.3,13957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088531,2225470.00
07/14/2017 23:15,2,0.000,ALERT,211.93,297.26,59.959,1500088504,"274151322000083","219011344069620",0.00,17.30,0,291.55,298.47,0.0,0.0,0.000,1015406.2,1015406.2,13845,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088533,2225471.00
07/14/2017 23:15,2,0.000,ALERT,212.38,296.66,59.959,1500088504,"274151322000076","219011344069620",0.00,18.00,0,290.95,298.47,0.0,0.0,0.000,1083591.6,1083591.6,13848,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088535,2225472.00
07/14/2017 23:15,2,0.000,ALERT,212.61,298.17,59.986,1500088504,"201051344000868","219011344069620",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,764302.2,764302.2,13942,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088537,2225473.00
07/14/2017 23:15,2,0.000,ALERT,211.93,297.87,60.012,1500088504,"274151322000095","219011344069620",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,1073150.5,1073150.5,13860,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088539,2225474.00
07/14/2017 23:15,2,0.000,ALERT,212.38,297.57,59.933,1500088504,"201051344000988","219011344069620",0.00,17.30,0,290.05,298.47,0.0,0.0,0.000,668512.2,668512.2,13927,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088540,2225475.00
07/14/2017 23:15,2,0.000,ALERT,212.83,298.17,59.981,1500088504,"201051344001025","219011344069620",0.00,15.80,0,291.85,300.57,0.0,0.0,0.000,771147.6,771147.6,13929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088542,2225476.00
07/14/2017 23:15,2,0.000,ALERT,212.38,297.57,59.975,1500088504,"201051344000458","219011344069620",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,775713.7,775713.7,13912,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088544,2225477.00
07/14/2017 23:15,2,0.000,ALERT,213.29,297.87,59.981,1500088504,"201051344000853","219011344069620",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,776825.0,776825.0,13929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088546,2225478.00
07/14/2017 23:15,2,0.000,ALERT,213.29,298.77,59.981,1500088504,"201051344000685","219011344069620",0.00,16.00,0,292.76,299.97,0.0,0.0,0.000,770663.2,770663.2,13954,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088548,2225479.00
07/14/2017 23:15,2,0.000,ALERT,213.06,298.17,59.938,1500088504,"201051344000917","219011344069620",0.00,16.70,0,291.55,299.67,0.0,0.0,0.000,767334.6,767334.6,13943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088550,2225480.00
07/14/2017 23:15,2,0.000,ALERT,213.51,299.37,59.981,1500088504,"201051344001145","219011344069620",0.00,15.80,0,293.06,300.87,0.0,0.0,0.000,775328.7,775328.7,13937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088551,2225481.00
07/14/2017 23:15,2,0.000,ALERT,213.06,297.87,59.965,1500088504,"201051344000651","219011344069620",0.00,15.50,0,291.85,299.67,0.0,0.0,0.000,764148.8,764148.8,13933,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088553,2225482.00
07/14/2017 23:15,2,0.000,ALERT,211.48,296.36,59.975,1500088504,"274151322000088","219011344069620",0.00,17.80,0,291.85,298.17,0.0,0.0,0.000,974045.6,974045.6,13838,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088555,2225483.00
07/14/2017 23:15,2,0.000,ALERT,212.38,295.76,59.970,1500088504,"274151322000068","219011344069620",0.00,18.70,0,291.25,297.26,0.0,0.0,0.000,845854.0,845854.0,14193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088557,2225484.00
07/14/2017 23:15,2,0.000,ALERT,212.61,298.47,59.970,1500088504,"201051344001135","219011344069620",0.00,16.00,0,292.46,300.57,0.0,0.0,0.000,759631.5,759631.5,13914,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088559,2225485.00
07/14/2017 23:15,2,0.000,ALERT,212.38,298.17,59.991,1500088504,"201051344000594","219011344069620",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,778875.9,778875.9,13926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088560,2225486.00
07/14/2017 23:15,2,0.000,ALERT,213.06,298.17,59.970,1500088504,"201051344001203","219011344069620",0.00,16.00,0,292.46,301.77,0.0,0.0,0.000,769274.6,769274.6,13958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088562,2225487.00
07/14/2017 23:15,2,0.000,ALERT,211.93,297.26,59.970,1500088504,"274151322000054","219011344069620",0.00,18.30,0,291.85,298.77,0.0,0.0,0.000,990653.2,990653.2,13821,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088564,2225488.00
07/14/2017 23:15,2,0.000,ALERT,212.83,297.26,59.975,1500088504,"201051344000867","219011344069620",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,763072.1,763072.1,13958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088566,2225489.00
07/14/2017 23:15,2,0.000,ALERT,212.83,298.47,59.965,1500088504,"201051344001093","219011344069620",0.00,16.30,0,292.46,299.97,0.0,0.0,0.000,767309.4,767309.4,13953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088568,2225490.00
07/14/2017 23:15,2,0.000,ALERT,212.61,297.57,59.981,1500088504,"201051344000900","219011344069620",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,784721.6,784721.6,13952,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088570,2225491.00
07/14/2017 23:15,2,0.000,ALERT,212.83,296.66,59.970,1500088504,"201051344000648","219011344069620",0.00,16.30,0,292.46,299.07,0.0,0.0,0.000,772280.4,772280.4,13925,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088572,2225492.00
07/14/2017 23:15,2,0.000,ALERT,212.61,297.87,59.991,1500088504,"201051344000569","219011344069620",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,786728.8,786728.8,13906,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088573,2225493.00
07/14/2017 23:15,2,0.000,ALERT,212.61,297.57,59.965,1500088504,"201051344000983","219011344069620",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,777353.5,777353.5,13934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500088575,2225494.00
07/14/2017 23:15,2,0.000,ALERT,212.61,296.96,59.970,1500088504,"201051344001158","219011344069620",0.00,16.70,0,292.46,298.47,0.0,0.0,0.000,761960.0,761960.0,13932,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088577,2225495.00
07/14/2017 23:15,2,0.000,ALERT,213.06,297.87,59.965,1500088504,"201051344000576","219011344069620",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,776506.7,776506.7,13937,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088579,2225496.00
07/14/2017 23:15,2,0.000,ALERT,211.93,296.66,59.965,1500088504,"274151322000087","219011344069620",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,964984.9,964984.9,14029,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500088580,2225497.00
07/14/2017 23:30,2,0.000,ALERT,213.06,297.87,60.034,1500089403,"201051344000645","219011344069620",0.00,17.30,0,293.96,301.77,0.0,0.0,0.000,775447.6,775447.6,13918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089405,2225498.00
07/14/2017 23:30,2,0.000,ALERT,211.70,297.26,60.018,1500089403,"274151322000085","219011344069620",0.00,17.50,0,293.06,302.98,0.0,0.0,0.000,986048.2,986048.2,13833,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089407,2225499.00
07/14/2017 23:30,2,0.000,ALERT,213.06,297.57,59.991,1500089403,"201051344000633","219011344069620",0.00,16.30,0,292.16,301.17,0.0,0.0,0.000,762327.1,762327.1,13966,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089409,2225500.00
07/14/2017 23:30,2,0.000,ALERT,212.61,297.87,60.002,1500089403,"201051344000469","219011344069620",0.00,16.30,0,293.06,300.87,0.0,0.0,0.000,765902.9,765902.9,13940,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089411,2225501.00
07/14/2017 23:30,2,0.000,ALERT,212.61,298.47,60.007,1500089403,"201051344000646","219011344069620",0.00,16.30,0,293.96,301.77,0.0,0.0,0.000,760775.9,760775.9,13932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089413,2225502.00
07/14/2017 23:30,2,0.000,ALERT,211.70,297.87,60.002,1500089403,"274151322000052","219011344069620",0.00,17.50,0,292.76,303.58,0.0,0.0,0.000,1025754.0,1025754.0,13838,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089414,2225503.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.77,59.996,1500089403,"201051344000585","219011344069620",0.00,16.30,0,294.26,302.37,0.0,0.0,0.000,773936.3,773936.3,13930,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089416,2225504.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.77,60.002,1500089403,"201051344001230","219011344069620",0.00,15.80,0,294.86,302.07,0.0,0.0,0.000,765312.3,765312.3,13956,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089418,2225505.00
07/14/2017 23:30,2,0.000,ALERT,213.51,299.37,60.002,1500089403,"201051344000582","219011344069620",0.00,15.80,0,295.46,302.98,0.0,0.0,0.000,754575.1,754575.1,13923,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089420,2225506.00
07/14/2017 23:30,2,0.000,ALERT,212.38,298.17,59.996,1500089403,"201051344000955","219011344069620",0.00,16.30,0,294.26,302.07,0.0,0.0,0.000,774293.5,774293.5,13941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089421,2225507.00
07/14/2017 23:30,2,0.000,ALERT,211.93,296.66,59.996,1500089403,"274151322000094","219011344069620",0.00,17.30,0,292.76,302.68,0.0,0.0,0.000,845186.6,845186.6,14183,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089423,2225508.00
07/14/2017 23:30,2,0.000,ALERT,212.61,298.77,59.996,1500089403,"201051344000579","219011344069620",0.00,16.70,0,294.56,302.37,0.0,0.0,0.000,784089.5,784089.5,13928,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089425,2225509.00
07/14/2017 23:30,2,0.000,ALERT,212.83,299.07,59.991,1500089403,"201051344000890","219011344069620",0.00,16.30,0,294.86,303.28,0.0,0.0,0.000,768332.8,768332.8,13941,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089427,2225510.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.47,60.023,1500089403,"201051344000438","219011344069620",0.00,15.80,0,294.56,302.37,0.0,0.0,0.000,770805.7,770805.7,13926,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089429,2225511.00
07/14/2017 23:30,2,0.000,ALERT,213.29,298.17,59.996,1500089403,"201051344000417","219011344069620",0.00,16.00,0,293.96,301.47,0.0,0.0,0.000,696038.3,696038.3,13959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089431,2225512.00
07/14/2017 23:30,2,0.000,ALERT,211.93,297.57,59.991,1500089403,"274151322000083","219011344069620",0.00,17.00,0,293.06,303.88,0.0,0.0,0.000,1015406.2,1015406.2,13847,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089433,2225513.00
07/14/2017 23:30,2,0.000,ALERT,212.38,297.57,59.996,1500089403,"274151322000076","219011344069620",0.00,17.80,0,293.06,302.98,0.0,0.0,0.000,1083591.6,1083591.6,13850,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089434,2225514.00
07/14/2017 23:30,2,0.000,ALERT,212.61,298.47,59.991,1500089403,"201051344000868","219011344069620",0.00,17.00,0,294.56,302.68,0.0,0.0,0.000,764302.2,764302.2,13944,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089436,2225515.00
07/14/2017 23:30,2,0.000,ALERT,211.70,298.17,59.986,1500089403,"274151322000095","219011344069620",0.00,17.00,0,293.96,304.18,0.0,0.0,0.000,1073150.5,1073150.5,13862,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089438,2225516.00
07/14/2017 23:30,2,0.000,ALERT,212.61,298.17,60.012,1500089403,"201051344000988","219011344069620",0.00,17.00,0,291.55,301.17,0.0,0.0,0.000,668512.2,668512.2,13929,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089440,2225517.00
07/14/2017 23:30,2,0.000,ALERT,212.83,297.87,59.986,1500089403,"201051344001025","219011344069620",0.00,15.80,0,293.96,302.68,0.0,0.0,0.000,771147.6,771147.6,13931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089442,2225518.00
07/14/2017 23:30,2,0.000,ALERT,212.61,298.47,59.981,1500089403,"201051344000458","219011344069620",0.00,17.50,0,293.96,302.37,0.0,0.0,0.000,775713.7,775713.7,13914,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089444,2225519.00
07/14/2017 23:30,2,0.000,ALERT,213.51,298.47,59.996,1500089403,"201051344000853","219011344069620",0.00,17.00,0,293.96,301.77,0.0,0.0,0.000,776825.0,776825.0,13931,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089445,2225520.00
07/14/2017 23:30,2,0.000,ALERT,213.51,298.77,59.991,1500089403,"201051344000685","219011344069620",0.00,16.00,0,294.56,302.07,0.0,0.0,0.000,770663.2,770663.2,13956,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089447,2225521.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.17,59.996,1500089403,"201051344000917","219011344069620",0.00,17.00,0,293.06,301.47,0.0,0.0,0.000,767334.6,767334.6,13945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089449,2225522.00
07/14/2017 23:30,2,0.000,ALERT,213.29,298.77,59.991,1500089403,"201051344001145","219011344069620",0.00,15.80,0,294.86,303.28,0.0,0.0,0.000,775328.7,775328.7,13939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089451,2225523.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.17,59.996,1500089403,"201051344000651","219011344069620",0.00,15.50,0,293.96,301.77,0.0,0.0,0.000,764148.8,764148.8,13935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089452,2225524.00
07/14/2017 23:30,2,0.000,ALERT,211.70,297.87,59.959,1500089403,"274151322000088","219011344069620",0.00,17.50,0,292.76,302.98,0.0,0.0,0.000,974045.6,974045.6,13840,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089454,2225525.00
07/14/2017 23:30,2,0.000,ALERT,212.38,296.06,59.991,1500089403,"274151322000068","219011344069620",0.00,18.30,0,292.46,302.37,0.0,0.0,0.000,845854.0,845854.0,14195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089456,2225526.00
07/14/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1500089403,"201051344001135","219011344069620",0.00,16.00,0,294.56,302.68,0.0,0.0,0.000,759631.5,759631.5,13916,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089458,2225527.00
07/14/2017 23:30,2,0.000,ALERT,212.38,298.77,59.996,1500089403,"201051344000594","219011344069620",0.00,17.00,0,293.66,302.07,0.0,0.0,0.000,778875.9,778875.9,13928,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089460,2225528.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.47,59.986,1500089403,"201051344001203","219011344069620",0.00,16.00,0,294.26,303.58,0.0,0.0,0.000,769274.6,769274.6,13960,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089461,2225529.00
07/14/2017 23:30,2,0.000,ALERT,211.48,297.26,59.991,1500089403,"274151322000054","219011344069620",0.00,18.00,0,292.76,303.58,0.0,0.0,0.000,990653.2,990653.2,13823,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089463,2225530.00
07/14/2017 23:30,2,0.000,ALERT,212.83,298.17,60.007,1500089403,"201051344000867","219011344069620",0.00,17.30,0,293.66,302.37,0.0,0.0,0.000,763072.1,763072.1,13960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089465,2225531.00
07/14/2017 23:30,2,0.000,ALERT,213.06,298.77,59.970,1500089403,"201051344001093","219011344069620",0.00,16.70,0,294.56,302.07,0.0,0.0,0.000,767309.4,767309.4,13955,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089467,2225532.00
07/14/2017 23:30,2,0.000,ALERT,212.61,298.47,60.002,1500089403,"201051344000900","219011344069620",0.00,16.70,0,293.66,301.17,0.0,0.0,0.000,784721.6,784721.6,13954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089469,2225533.00
07/14/2017 23:30,2,0.000,ALERT,212.83,297.87,60.007,1500089403,"201051344000648","219011344069620",0.00,16.30,0,293.36,302.07,0.0,0.0,0.000,772280.4,772280.4,13927,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089470,2225534.00
07/14/2017 23:30,2,0.000,ALERT,211.93,297.26,60.002,1500089403,"201051344000569","219011344069620",0.00,17.30,0,294.56,302.37,0.0,0.0,0.000,786728.8,786728.8,13908,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089472,2225535.00
07/14/2017 23:30,2,0.000,ALERT,212.38,297.87,60.007,1500089403,"201051344000983","219011344069620",0.00,17.30,0,294.26,302.07,0.0,0.0,0.000,777353.5,777353.5,13936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089474,2225536.00
07/14/2017 23:30,2,0.000,ALERT,212.38,297.26,59.986,1500089403,"201051344001158","219011344069620",0.00,16.30,0,293.36,300.87,0.0,0.0,0.000,761960.0,761960.0,13934,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089476,2225537.00
07/14/2017 23:30,2,0.000,ALERT,212.83,298.17,60.018,1500089403,"201051344000576","219011344069620",0.00,17.00,0,293.96,301.47,0.0,0.0,0.000,776506.7,776506.7,13939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500089478,2225538.00
07/14/2017 23:30,2,0.000,ALERT,211.48,295.76,59.996,1500089403,"274151322000087","219011344069620",0.00,18.00,0,292.46,302.98,0.0,0.0,0.000,964984.9,964984.9,14031,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500089479,2225539.00
07/14/2017 23:45,2,0.000,ALERT,213.74,298.47,59.965,1500090303,"201051344000645","219011344069620",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,775447.6,775447.6,13920,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090305,2225540.00
07/14/2017 23:45,2,0.000,ALERT,212.83,298.47,59.970,1500090303,"274151322000085","219011344069620",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,986048.2,986048.2,13835,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090307,2225541.00
07/14/2017 23:45,2,0.000,ALERT,213.74,298.47,59.975,1500090303,"201051344000633","219011344069620",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,762327.1,762327.1,13968,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090309,2225542.00
07/14/2017 23:45,2,0.000,ALERT,213.29,298.77,59.975,1500090303,"201051344000469","219011344069620",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,765902.9,765902.9,13942,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090310,2225543.00
07/14/2017 23:45,2,0.000,ALERT,213.29,299.07,59.975,1500090303,"201051344000646","219011344069620",0.00,16.30,0,294.26,300.57,0.0,0.0,0.000,760775.9,760775.9,13934,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090312,2225544.00
07/14/2017 23:45,2,0.000,ALERT,212.38,298.47,59.970,1500090303,"274151322000052","219011344069620",0.00,17.50,0,293.36,299.97,0.0,0.0,0.000,1025754.0,1025754.0,13840,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090314,2225545.00
07/14/2017 23:45,2,0.000,ALERT,213.96,299.67,59.981,1500090303,"201051344000585","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,773936.3,773936.3,13932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090316,2225546.00
07/14/2017 23:45,2,0.000,ALERT,213.74,299.97,59.986,1500090303,"201051344001230","219011344069620",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,765312.3,765312.3,13958,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500090318,2225547.00
07/14/2017 23:45,2,0.000,ALERT,214.19,300.27,59.975,1500090303,"201051344000582","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,754575.1,754575.1,13925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090319,2225548.00
07/14/2017 23:45,2,0.000,ALERT,213.29,299.37,59.981,1500090303,"201051344000955","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,774293.5,774293.5,13943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090321,2225549.00
07/14/2017 23:45,2,0.000,ALERT,212.38,297.57,59.991,1500090303,"274151322000094","219011344069620",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,845186.6,845186.6,14185,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090323,2225550.00
07/14/2017 23:45,2,0.000,ALERT,213.29,299.37,59.975,1500090303,"201051344000579","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,784089.5,784089.5,13930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090325,2225551.00
07/14/2017 23:45,2,0.000,ALERT,213.74,299.97,59.986,1500090303,"201051344000890","219011344069620",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,768332.8,768332.8,13943,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090327,2225552.00
07/14/2017 23:45,2,0.000,ALERT,213.74,299.37,59.986,1500090303,"201051344000438","219011344069620",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,770805.7,770805.7,13928,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090328,2225553.00
07/14/2017 23:45,2,0.000,ALERT,213.96,299.07,59.981,1500090303,"201051344000417","219011344069620",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,696038.3,696038.3,13961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090330,2225554.00
07/14/2017 23:45,2,0.000,ALERT,212.61,299.37,59.965,1500090303,"274151322000083","219011344069620",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,1015406.2,1015406.2,13849,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090332,2225555.00
07/14/2017 23:45,2,0.000,ALERT,213.06,298.17,59.975,1500090303,"274151322000076","219011344069620",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,1083591.6,1083591.6,13852,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090334,2225556.00
07/14/2017 23:45,2,0.000,ALERT,213.06,299.37,59.975,1500090303,"201051344000868","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,764302.2,764302.2,13946,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090335,2225557.00
07/14/2017 23:45,2,0.000,ALERT,212.38,299.07,59.965,1500090303,"274151322000095","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,1073150.5,1073150.5,13864,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090337,2225558.00
07/14/2017 23:45,2,0.000,ALERT,213.06,298.77,59.981,1500090303,"201051344000988","219011344069620",0.00,17.30,0,292.76,299.67,0.0,0.0,0.000,668512.2,668512.2,13931,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500090339,2225559.00
07/14/2017 23:45,2,0.000,ALERT,213.51,298.77,59.975,1500090303,"201051344001025","219011344069620",0.00,15.80,0,294.26,301.17,0.0,0.0,0.000,771147.6,771147.6,13933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500090341,2225560.00
07/14/2017 23:45,2,0.000,ALERT,213.29,299.07,59.991,1500090303,"201051344000458","219011344069620",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,775713.7,775713.7,13916,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500090343,2225561.00
07/14/2017 23:45,2,0.000,ALERT,213.74,298.47,59.981,1500090303,"201051344000853","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,776825.0,776825.0,13933,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090345,2225562.00
07/14/2017 23:45,2,0.000,ALERT,213.96,299.37,59.949,1500090303,"201051344000685","219011344069620",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,770663.2,770663.2,13958,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090346,2225563.00
07/14/2017 23:45,2,0.000,ALERT,213.96,299.07,59.975,1500090303,"201051344000917","219011344069620",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,767334.6,767334.6,13947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090348,2225564.00
07/14/2017 23:45,2,0.000,ALERT,214.19,299.97,59.981,1500090303,"201051344001145","219011344069620",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,775328.7,775328.7,13941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090350,2225565.00
07/14/2017 23:45,2,0.000,ALERT,213.96,299.07,59.981,1500090303,"201051344000651","219011344069620",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,764148.8,764148.8,13937,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090352,2225566.00
07/14/2017 23:45,2,0.000,ALERT,212.16,297.87,59.981,1500090303,"274151322000088","219011344069620",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,974045.6,974045.6,13842,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090354,2225567.00
07/14/2017 23:45,2,0.000,ALERT,213.29,297.26,59.981,1500090303,"274151322000068","219011344069620",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,845854.0,845854.0,14197,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090356,2225568.00
07/14/2017 23:45,2,0.000,ALERT,213.51,299.37,59.975,1500090303,"201051344001135","219011344069620",0.00,16.30,0,294.86,301.17,0.0,0.0,0.000,759631.5,759631.5,13918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090357,2225569.00
07/14/2017 23:45,2,0.000,ALERT,213.06,299.67,59.949,1500090303,"201051344000594","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,778875.9,778875.9,13930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090359,2225570.00
07/14/2017 23:45,2,0.000,ALERT,213.74,299.37,60.023,1500090303,"201051344001203","219011344069620",0.00,16.00,0,294.86,302.37,0.0,0.0,0.000,769274.6,769274.6,13962,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090361,2225571.00
07/14/2017 23:45,2,0.000,ALERT,212.38,298.47,59.996,1500090303,"274151322000054","219011344069620",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,990653.2,990653.2,13825,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090363,2225572.00
07/14/2017 23:45,2,0.000,ALERT,213.51,298.77,59.986,1500090303,"201051344000867","219011344069620",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,763072.1,763072.1,13962,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090365,2225573.00
07/14/2017 23:45,2,0.000,ALERT,213.74,299.37,59.954,1500090303,"201051344001093","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,767309.4,767309.4,13957,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1500090366,2225574.00
07/14/2017 23:45,2,0.000,ALERT,213.06,298.77,59.986,1500090303,"201051344000900","219011344069620",0.00,17.00,0,294.56,299.97,0.0,0.0,0.000,784721.6,784721.6,13956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090368,2225575.00
07/14/2017 23:45,2,0.000,ALERT,213.51,298.17,59.986,1500090303,"201051344000648","219011344069620",0.00,16.30,0,293.06,300.27,0.0,0.0,0.000,772280.4,772280.4,13929,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090370,2225576.00
07/14/2017 23:45,2,0.000,ALERT,213.29,299.67,60.018,1500090303,"201051344000569","219011344069620",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,786728.8,786728.8,13910,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090372,2225577.00
07/14/2017 23:45,2,0.000,ALERT,213.29,299.07,59.991,1500090303,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,777353.5,777353.5,13938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090374,2225578.00
07/14/2017 23:45,2,0.000,ALERT,213.29,298.47,59.991,1500090303,"201051344001158","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,761960.0,761960.0,13936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090375,2225579.00
07/14/2017 23:45,2,0.000,ALERT,213.74,299.37,59.970,1500090303,"201051344000576","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,776506.7,776506.7,13941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090377,2225580.00
07/14/2017 23:45,2,0.000,ALERT,212.61,297.57,59.986,1500090303,"274151322000087","219011344069620",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,964984.9,964984.9,14033,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1500090379,2225581.00
